Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.2,3.95,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.2,4.2,3.0,0.0,0.0
2018,3,25,6,15,63.0,16.0,1.25,4.95,20.5,45.78,0.0
2018,3,25,6,30,114.0,29.0,1.3,5.7,38.0,119.18,81.32
2018,3,25,6,45,261.5,43.5,1.4,6.45,85.0,248.02,205.72
2018,3,25,7,0,409.0,58.0,1.5,7.2,132.0,378.41,319.36
2018,3,25,7,15,516.0,63.5,1.65,7.55,187.5,483.95,409.29
2018,3,25,7,30,623.0,69.0,1.8,7.9,243.0,596.61,499.89
2018,3,25,7,45,673.5,74.5,1.9,8.25,297.0,670.5,556.1
2018,3,25,8,0,724.0,80.0,2.0,8.6,351.0,745.92,611.58
2018,3,25,8,15,758.0,83.5,2.05,8.9,403.0,799.58,648.81
2018,3,25,8,30,792.0,87.0,2.1,9.2,455.0,858.44,689.01
2018,3,25,8,45,791.0,97.0,2.1,9.45,496.5,890.77,708.87
2018,3,25,9,0,790.0,107.0,2.1,9.7,538.0,919.49,726.16
2018,3,25,9,15,625.0,165.5,2.15,9.95,523.0,846.29,671.64
2018,3,25,9,30,460.0,224.0,2.2,10.2,508.0,747.21,595.92
2018,3,25,9,45,613.5,186.0,2.25,10.4,589.0,871.11,687.74
2018,3,25,10,0,767.0,148.0,2.3,10.6,670.0,987.09,766.19
2018,3,25,10,15,723.0,172.0,2.35,10.75,681.5,969.16,751.28
2018,3,25,10,30,679.0,196.0,2.4,10.9,693.0,946.31,734.62
2018,3,25,10,45,737.0,176.0,2.5,11.05,731.0,975.92,754.98
2018,3,25,11,0,795.0,156.0,2.6,11.2,769.0,992.63,765.94
2018,3,25,11,15,834.5,144.0,2.65,11.3,799.0,1004.14,773.21
2018,3,25,11,30,874.0,132.0,2.7,11.4,829.0,1010.46,777.11
2018,3,25,11,45,924.0,113.5,2.75,11.5,856.5,1003.43,772.07
2018,3,25,12,0,974.0,95.0,2.8,11.6,884.0,1002.75,771.66
2018,3,25,12,15,975.0,94.0,2.85,11.65,883.5,970.38,749.62
2018,3,25,12,30,976.0,93.0,2.9,11.7,883.0,934.31,725.22
2018,3,25,12,45,965.0,96.5,2.95,11.75,871.0,889.42,694.45
2018,3,25,13,0,954.0,100.0,3.0,11.8,859.0,841.94,661.59
2018,3,25,13,15,961.0,95.0,3.0,11.8,846.0,797.11,630.11
2018,3,25,13,30,968.0,90.0,3.0,11.8,833.0,748.8,594.09
2018,3,25,13,45,885.0,117.5,3.0,11.8,781.0,670.32,532.92
2018,3,25,14,0,802.0,145.0,3.0,11.8,729.0,599.56,476.49
2018,3,25,14,15,539.5,205.5,2.95,11.75,591.0,462.82,368.34
2018,3,25,14,30,277.0,266.0,2.9,11.7,453.0,350.82,279.34
2018,3,25,14,45,179.0,252.0,2.85,11.65,370.5,277.36,220.75
2018,3,25,15,0,81.0,238.0,2.8,11.6,288.0,217.85,173.83
2018,3,25,15,15,49.5,195.0,2.8,11.6,225.0,168.99,134.62
2018,3,25,15,30,18.0,152.0,2.8,11.6,162.0,126.88,101.03
2018,3,25,15,45,20.5,134.0,2.65,11.4,144.5,109.28,86.53
2018,3,25,16,0,23.0,116.0,2.5,11.2,127.0,93.42,73.6
2018,3,25,16,15,152.5,125.0,2.25,10.85,182.5,93.62,78.44
2018,3,25,16,30,282.0,134.0,2.0,10.5,238.0,95.91,80.79
2018,3,25,16,45,246.0,118.5,1.7,10.15,199.0,85.78,71.96
2018,3,25,17,0,210.0,103.0,1.4,9.8,160.0,75.34,62.67
2018,3,25,17,15,174.5,82.5,1.4,9.1,123.0,61.34,49.99
2018,3,25,17,30,139.0,62.0,1.4,8.4,86.0,46.9,36.62
2018,3,25,17,45,174.0,43.5,1.35,7.7,63.0,33.13,23.53
2018,3,25,18,0,209.0,25.0,1.3,7.0,40.0,20.66,8.22
2018,3,25,18,15,114.0,14.0,1.3,6.8,21.0,11.95,0.0
2018,3,25,18,30,19.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,1.35,6.35,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,26,5,45,24.0,3.0,2.15,2.3,2.5,0.0,0.0
2018,3,26,6,0,48.0,6.0,2.2,2.6,5.0,0.0,0.0
2018,3,26,6,15,211.5,17.5,2.45,3.35,33.0,122.97,0.0
2018,3,26,6,30,375.0,29.0,2.7,4.1,61.0,281.81,209.06
2018,3,26,6,45,496.0,36.0,2.95,4.9,109.5,386.65,324.46
2018,3,26,7,0,617.0,43.0,3.2,5.7,158.0,495.57,422.49
2018,3,26,7,15,680.0,48.0,3.4,6.4,211.5,577.74,492.25
2018,3,26,7,30,743.0,53.0,3.6,7.1,265.0,663.22,561.04
2018,3,26,7,45,782.0,57.0,3.8,7.85,319.0,730.86,612.7
2018,3,26,8,0,821.0,61.0,4.0,8.6,373.0,798.8,662.62
2018,3,26,8,15,846.5,64.5,4.1,9.2,425.0,844.76,694.2
2018,3,26,8,30,872.0,68.0,4.2,9.8,477.0,897.78,730.58
2018,3,26,8,45,891.0,70.5,4.3,10.4,525.5,941.44,759.29
2018,3,26,9,0,910.0,73.0,4.4,11.0,574.0,982.48,785.73
2018,3,26,9,15,925.0,75.0,4.45,11.45,618.5,1015.97,806.45
2018,3,26,9,30,940.0,77.0,4.5,11.9,663.0,1046.06,824.66
2018,3,26,9,45,950.5,78.0,4.55,12.4,700.0,1066.68,836.03
2018,3,26,10,0,961.0,79.0,4.6,12.9,737.0,1083.36,844.77
2018,3,26,10,15,967.5,80.5,4.55,13.2,768.0,1092.44,847.95
2018,3,26,10,30,974.0,82.0,4.5,13.5,799.0,1097.26,848.39
2018,3,26,10,45,979.0,83.0,4.5,13.85,823.0,1095.63,844.98
2018,3,26,11,0,984.0,84.0,4.5,14.2,847.0,1089.64,838.82
2018,3,26,11,15,988.0,83.5,4.5,14.45,862.5,1076.6,828.37
2018,3,26,11,30,992.0,83.0,4.5,14.7,878.0,1059.29,815.19
2018,3,26,11,45,994.0,82.5,4.45,14.9,885.5,1035.86,797.62
2018,3,26,12,0,996.0,82.0,4.4,15.1,893.0,1008.35,777.41
2018,3,26,12,15,993.0,84.0,4.35,15.25,892.0,975.08,753.46
2018,3,26,12,30,990.0,86.0,4.3,15.4,891.0,938.19,727.04
2018,3,26,12,45,983.0,88.0,4.3,15.55,880.5,894.61,696.29
2018,3,26,13,0,976.0,90.0,4.3,15.7,870.0,848.14,663.34
2018,3,26,13,15,970.0,90.0,4.25,15.7,852.0,797.8,627.39
2018,3,26,13,30,964.0,90.0,4.2,15.7,834.0,745.04,587.75
2018,3,26,13,45,955.0,90.5,4.15,15.75,808.5,688.68,543.46
2018,3,26,14,0,946.0,91.0,4.1,15.8,783.0,630.68,496.75
2018,3,26,14,15,935.0,90.0,4.05,15.75,750.0,568.95,446.05
2018,3,26,14,30,924.0,89.0,4.0,15.7,717.0,506.42,393.13
2018,3,26,14,45,910.5,87.5,3.95,15.65,678.0,441.94,337.08
2018,3,26,15,0,897.0,86.0,3.9,15.6,639.0,377.53,279.6
2018,3,26,15,15,880.5,84.0,3.9,15.6,595.0,312.24,220.7
2018,3,26,15,30,864.0,82.0,3.9,15.6,551.0,243.35,159.6
2018,3,26,15,45,840.5,79.5,3.6,15.25,502.0,178.34,105.88
2018,3,26,16,0,817.0,77.0,3.3,14.9,453.0,115.92,64.15
2018,3,26,16,15,784.5,73.5,2.95,14.35,401.0,60.51,48.21
2018,3,26,16,30,752.0,70.0,2.6,13.8,349.0,58.42,46.64
2018,3,26,16,45,706.0,65.0,2.3,13.2,295.5,54.97,43.76
2018,3,26,17,0,660.0,60.0,2.0,12.6,242.0,47.27,36.97
2018,3,26,17,15,591.5,53.5,2.0,11.8,190.5,42.7,32.83
2018,3,26,17,30,523.0,47.0,2.0,11.0,139.0,38.14,28.48
2018,3,26,17,45,367.5,37.5,2.0,10.2,91.5,30.67,21.21
2018,3,26,18,0,212.0,28.0,2.0,9.4,44.0,21.8,9.7
2018,3,26,18,15,115.0,15.5,2.0,9.2,23.0,13.23,0.0
2018,3,26,18,30,18.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.05,8.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.95,5.7,3.0,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.9,6.0,6.0,0.0,0.0
2018,3,27,6,15,204.5,18.5,2.1,6.9,34.0,120.44,0.0
2018,3,27,6,30,359.0,30.0,2.3,7.8,62.0,275.13,208.09
2018,3,27,6,45,467.0,38.0,2.5,8.75,109.0,371.29,307.89
2018,3,27,7,0,575.0,46.0,2.7,9.7,156.0,477.62,401.06
2018,3,27,7,15,638.5,51.5,2.75,10.3,208.5,552.46,463.73
2018,3,27,7,30,702.0,57.0,2.8,10.9,261.0,637.27,530.37
2018,3,27,7,45,742.0,61.5,2.9,11.55,314.0,704.77,580.72
2018,3,27,8,0,782.0,66.0,3.0,12.2,367.0,772.71,629.47
2018,3,27,8,15,809.5,69.5,3.15,12.75,418.5,828.26,667.96
2018,3,27,8,30,837.0,73.0,3.3,13.3,470.0,882.42,704.57
2018,3,27,8,45,825.5,84.5,3.45,13.85,509.0,908.37,720.2
2018,3,27,9,0,814.0,96.0,3.6,14.4,548.0,929.84,732.72
2018,3,27,9,15,859.5,90.0,3.6,14.85,600.0,981.66,765.93
2018,3,27,9,30,905.0,84.0,3.6,15.3,652.0,1019.78,788.81
2018,3,27,9,45,913.0,87.0,3.55,15.7,688.5,1039.74,798.86
2018,3,27,10,0,921.0,90.0,3.5,16.1,725.0,1055.78,806.42
2018,3,27,10,15,919.5,95.5,3.5,16.45,753.0,1061.0,807.34
2018,3,27,10,30,918.0,101.0,3.5,16.8,781.0,1061.97,805.66
2018,3,27,10,45,923.5,102.0,3.5,17.15,804.0,1060.76,802.73
2018,3,27,11,0,929.0,103.0,3.5,17.5,827.0,1055.42,797.23
2018,3,27,11,15,869.5,135.0,3.5,17.75,823.0,1027.73,777.17
2018,3,27,11,30,810.0,167.0,3.5,18.0,819.0,983.48,746.14
2018,3,27,11,45,710.0,219.0,3.5,18.3,794.5,927.27,706.79
2018,3,27,12,0,610.0,271.0,3.5,18.6,770.0,859.62,656.62
2018,3,27,12,15,634.5,260.0,3.45,18.75,778.5,846.25,647.24
2018,3,27,12,30,659.0,249.0,3.4,18.9,787.0,828.65,634.42
2018,3,27,12,45,669.5,240.0,3.4,19.05,782.0,797.24,611.79
2018,3,27,13,0,680.0,231.0,3.4,19.2,777.0,762.7,586.71
2018,3,27,13,15,727.5,202.0,3.3,19.3,775.5,734.0,565.83
2018,3,27,13,30,775.0,173.0,3.2,19.4,774.0,698.76,539.57
2018,3,27,13,45,804.5,152.5,3.1,19.5,759.5,652.71,504.36
2018,3,27,14,0,834.0,132.0,3.0,19.6,745.0,604.04,466.1
2018,3,27,14,15,865.5,112.0,2.9,19.7,725.0,551.83,423.78
2018,3,27,14,30,897.0,92.0,2.8,19.8,705.0,495.57,376.65
2018,3,27,14,45,904.5,83.5,2.7,19.85,672.5,435.05,324.59
2018,3,27,15,0,912.0,75.0,2.6,19.9,640.0,372.23,269.1
2018,3,27,15,15,897.0,72.5,2.6,19.9,596.0,306.25,210.85
2018,3,27,15,30,882.0,70.0,2.6,19.9,552.0,241.13,153.89
2018,3,27,15,45,861.0,68.5,2.25,19.65,504.0,177.05,101.9
2018,3,27,16,0,840.0,67.0,1.9,19.4,456.0,115.03,61.68
2018,3,27,16,15,807.0,64.5,1.7,18.8,404.0,53.93,41.59
2018,3,27,16,30,774.0,62.0,1.5,18.2,352.0,52.32,40.47
2018,3,27,16,45,729.0,58.5,1.3,17.6,299.0,49.82,38.47
2018,3,27,17,0,684.0,55.0,1.1,17.0,246.0,47.38,36.41
2018,3,27,17,15,590.0,50.5,1.15,16.1,190.5,40.23,30.09
2018,3,27,17,30,496.0,46.0,1.2,15.2,135.0,37.08,27.09
2018,3,27,17,45,375.5,37.0,1.25,14.35,91.5,30.18,20.47
2018,3,27,18,0,255.0,28.0,1.3,13.5,48.0,23.32,11.26
2018,3,27,18,15,139.0,15.5,1.35,13.15,25.0,13.23,0.0
2018,3,27,18,30,23.0,3.0,1.4,12.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.4,12.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,28,5,45,26.5,3.0,1.6,8.15,3.0,0.0,0.0
2018,3,28,6,0,53.0,6.0,1.6,8.3,6.0,5.12,0.0
2018,3,28,6,15,206.5,18.5,1.85,9.0,35.5,145.79,0.0
2018,3,28,6,30,360.0,31.0,2.1,9.7,65.0,276.94,212.86
2018,3,28,6,45,463.0,39.0,2.35,10.4,111.5,370.22,305.81
2018,3,28,7,0,566.0,47.0,2.6,11.1,158.0,473.11,395.61
2018,3,28,7,15,629.0,52.5,2.65,11.65,210.0,547.25,457.26
2018,3,28,7,30,692.0,58.0,2.7,12.2,262.0,631.26,522.86
2018,3,28,7,45,733.0,62.5,2.7,12.75,315.5,699.13,572.85
2018,3,28,8,0,774.0,67.0,2.7,13.3,369.0,767.54,621.21
2018,3,28,8,15,803.0,70.0,2.65,13.85,420.0,823.43,658.31
2018,3,28,8,30,832.0,73.0,2.6,14.4,471.0,878.05,693.35
2018,3,28,8,45,852.5,75.5,2.6,14.95,519.0,912.05,713.33
2018,3,28,9,0,873.0,78.0,2.6,15.5,567.0,953.42,738.28
2018,3,28,9,15,891.5,79.0,2.55,15.95,611.0,988.15,757.97
2018,3,28,9,30,910.0,80.0,2.5,16.4,655.0,1019.76,775.33
2018,3,28,9,45,925.0,79.5,2.45,16.85,693.5,1042.55,786.63
2018,3,28,10,0,940.0,79.0,2.4,17.3,732.0,1061.63,795.53
2018,3,28,10,15,948.5,80.5,2.4,17.7,763.5,1072.54,799.89
2018,3,28,10,30,957.0,82.0,2.4,18.1,795.0,1079.27,801.75
2018,3,28,10,45,963.0,83.0,2.4,18.5,819.0,1078.59,798.99
2018,3,28,11,0,969.0,84.0,2.4,18.9,843.0,1073.61,793.7
2018,3,28,11,15,972.5,84.5,2.5,19.25,859.0,1061.27,785.18
2018,3,28,11,30,976.0,85.0,2.6,19.6,875.0,1044.71,774.04
2018,3,28,11,45,978.0,85.0,2.65,19.9,882.5,1022.01,758.6
2018,3,28,12,0,980.0,85.0,2.7,20.2,890.0,995.29,740.6
2018,3,28,12,15,979.5,85.0,2.75,20.45,889.5,962.44,718.69
2018,3,28,12,30,979.0,85.0,2.8,20.7,889.0,925.95,694.31
2018,3,28,12,45,977.0,85.5,2.85,20.9,880.5,885.27,667.1
2018,3,28,13,0,975.0,86.0,2.9,21.1,872.0,841.37,637.49
2018,3,28,13,15,971.0,85.0,2.85,21.25,854.5,791.56,603.02
2018,3,28,13,30,967.0,84.0,2.8,21.4,837.0,739.18,564.91
2018,3,28,13,45,960.5,82.5,2.8,21.5,811.5,682.42,522.16
2018,3,28,14,0,954.0,81.0,2.8,21.6,786.0,623.85,476.82
2018,3,28,14,15,945.5,80.0,2.75,21.65,754.0,563.13,428.35
2018,3,28,14,30,937.0,79.0,2.7,21.7,722.0,501.31,377.46
2018,3,28,14,45,926.0,77.5,2.6,21.75,684.0,437.25,323.16
2018,3,28,15,0,915.0,76.0,2.5,21.8,646.0,372.95,267.24
2018,3,28,15,15,899.5,74.5,2.5,21.8,602.0,307.48,209.87
2018,3,28,15,30,884.0,73.0,2.5,21.8,558.0,242.86,153.84
2018,3,28,15,45,864.0,70.0,2.2,21.5,509.5,177.6,101.46
2018,3,28,16,0,844.0,67.0,1.9,21.2,461.0,114.35,60.82
2018,3,28,16,15,816.5,63.5,1.75,20.6,409.5,53.26,40.69
2018,3,28,16,30,789.0,60.0,1.6,20.0,358.0,50.89,38.92
2018,3,28,16,45,748.5,56.0,1.4,19.35,305.0,47.96,36.55
2018,3,28,17,0,708.0,52.0,1.2,18.7,252.0,45.02,34.08
2018,3,28,17,15,629.5,48.0,1.25,17.8,198.5,41.83,31.28
2018,3,28,17,30,551.0,44.0,1.3,16.9,145.0,35.65,25.65
2018,3,28,17,45,403.5,36.0,1.35,15.95,97.0,29.34,19.65
2018,3,28,18,0,256.0,28.0,1.4,15.0,49.0,23.22,11.67
2018,3,28,18,15,139.0,15.5,1.45,14.65,25.5,13.23,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.55,10.0,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,10.2,8.0,33.52,0.0
2018,3,29,6,15,147.0,21.0,1.85,10.95,33.0,120.23,0.0
2018,3,29,6,30,236.0,34.0,2.1,11.7,58.0,208.76,161.66
2018,3,29,6,45,318.0,46.5,2.35,12.45,98.5,285.28,235.1
2018,3,29,7,0,400.0,59.0,2.6,13.2,139.0,375.37,313.44
2018,3,29,7,15,529.5,61.5,2.65,13.75,200.5,492.53,411.18
2018,3,29,7,30,659.0,64.0,2.7,14.3,262.0,618.86,509.68
2018,3,29,7,45,688.5,70.5,2.75,14.85,311.5,678.28,552.89
2018,3,29,8,0,718.0,77.0,2.8,15.4,361.0,732.67,591.1
2018,3,29,8,15,735.5,85.5,2.75,15.9,409.5,783.27,624.85
2018,3,29,8,30,753.0,94.0,2.7,16.4,458.0,832.0,656.22
2018,3,29,8,45,706.0,119.0,2.65,16.95,487.0,844.18,660.75
2018,3,29,9,0,659.0,144.0,2.6,17.5,516.0,843.71,656.65
2018,3,29,9,15,789.0,112.5,2.5,18.05,591.0,939.33,719.12
2018,3,29,9,30,919.0,81.0,2.4,18.6,666.0,1029.93,774.88
2018,3,29,9,45,932.5,81.5,2.3,19.1,704.5,1052.44,784.36
2018,3,29,10,0,946.0,82.0,2.2,19.6,743.0,1071.15,791.99
2018,3,29,10,15,953.5,83.5,2.2,20.0,774.0,1080.91,795.49
2018,3,29,10,30,961.0,85.0,2.2,20.4,805.0,1086.46,796.54
2018,3,29,10,45,961.5,88.0,2.25,20.85,827.0,1082.35,792.11
2018,3,29,11,0,962.0,91.0,2.3,21.3,849.0,1073.95,785.21
2018,3,29,11,15,956.0,96.5,2.3,21.6,862.0,1057.64,773.27
2018,3,29,11,30,950.0,102.0,2.3,21.9,875.0,1037.26,758.94
2018,3,29,11,45,965.5,96.0,2.35,22.2,887.5,1021.2,748.14
2018,3,29,12,0,981.0,90.0,2.4,22.5,900.0,1000.63,734.44
2018,3,29,12,15,982.5,89.5,2.4,22.7,900.5,968.84,713.26
2018,3,29,12,30,984.0,89.0,2.4,22.9,901.0,933.3,689.7
2018,3,29,12,45,964.0,97.0,2.4,23.1,885.5,885.12,657.66
2018,3,29,13,0,944.0,105.0,2.4,23.3,870.0,834.86,624.04
2018,3,29,13,15,949.5,100.0,2.4,23.4,856.0,789.22,593.51
2018,3,29,13,30,955.0,95.0,2.4,23.5,842.0,740.3,558.38
2018,3,29,13,45,888.5,117.5,2.4,23.6,796.0,668.0,504.74
2018,3,29,14,0,822.0,140.0,2.4,23.7,750.0,601.85,454.45
2018,3,29,14,15,796.5,142.0,2.35,23.65,713.0,540.25,406.72
2018,3,29,14,30,771.0,144.0,2.3,23.6,676.0,477.94,357.15
2018,3,29,14,45,808.5,121.5,2.3,23.55,652.5,425.19,312.69
2018,3,29,15,0,846.0,99.0,2.3,23.5,629.0,365.01,260.54
2018,3,29,15,15,841.0,92.0,2.3,23.5,588.0,300.91,204.94
2018,3,29,15,30,836.0,85.0,2.3,23.5,547.0,236.7,149.69
2018,3,29,15,45,845.5,76.5,2.15,23.05,508.5,173.4,98.27
2018,3,29,16,0,855.0,68.0,2.0,22.6,470.0,114.89,60.84
2018,3,29,16,15,825.0,66.0,1.85,21.9,418.0,55.18,42.1
2018,3,29,16,30,795.0,64.0,1.7,21.2,366.0,54.0,41.4
2018,3,29,16,45,743.0,60.0,1.55,20.5,309.5,51.07,39.06
2018,3,29,17,0,691.0,56.0,1.4,19.8,253.0,48.16,36.66
2018,3,29,17,15,638.0,50.0,1.4,18.8,203.0,43.57,32.67
2018,3,29,17,30,585.0,44.0,1.4,17.8,153.0,38.95,28.45
2018,3,29,17,45,471.0,37.0,1.45,16.85,106.5,30.39,20.52
2018,3,29,18,0,357.0,30.0,1.5,15.9,60.0,25.2,13.59
2018,3,29,18,15,201.5,18.0,1.5,15.5,32.5,15.36,0.0
2018,3,29,18,30,46.0,6.0,1.5,15.1,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,14.7,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,3.5,1.05,10.6,3.5,0.0,0.0
2018,3,30,6,0,26.0,7.0,1.0,10.8,7.0,17.96,0.0
2018,3,30,6,15,115.0,22.5,1.05,11.5,33.0,107.26,7.78
2018,3,30,6,30,204.0,38.0,1.1,12.2,59.0,195.97,152.67
2018,3,30,6,45,296.0,49.5,1.1,12.95,100.0,275.5,225.63
2018,3,30,7,0,388.0,61.0,1.1,13.7,141.0,365.24,301.93
2018,3,30,7,15,414.0,75.5,1.1,14.15,182.5,419.83,346.91
2018,3,30,7,30,440.0,90.0,1.1,14.6,224.0,475.57,390.68
2018,3,30,7,45,413.0,114.5,1.1,15.05,258.5,501.64,408.71
2018,3,30,8,0,386.0,139.0,1.1,15.5,293.0,523.19,422.55
2018,3,30,8,15,443.0,146.5,1.05,16.1,345.5,594.94,474.42
2018,3,30,8,30,500.0,154.0,1.0,16.7,398.0,668.65,525.16
2018,3,30,8,45,489.5,171.5,1.0,17.35,430.0,691.71,537.39
2018,3,30,9,0,479.0,189.0,1.0,18.0,462.0,711.81,547.86
2018,3,30,9,15,340.0,239.5,1.0,18.55,440.5,618.27,475.82
2018,3,30,9,30,201.0,290.0,1.0,19.1,419.0,518.21,398.86
2018,3,30,9,45,235.5,303.5,1.0,19.65,463.0,566.67,433.62
2018,3,30,10,0,270.0,317.0,1.0,20.2,507.0,636.79,481.0
2018,3,30,10,15,348.0,312.0,1.0,20.6,567.5,707.05,529.07
2018,3,30,10,30,426.0,307.0,1.0,21.0,628.0,795.76,587.61
2018,3,30,10,45,408.5,320.5,1.05,21.4,636.0,784.83,577.61
2018,3,30,11,0,391.0,334.0,1.1,21.8,644.0,753.75,555.86
2018,3,30,11,15,341.5,360.5,1.15,22.1,635.0,721.96,532.61
2018,3,30,11,30,292.0,387.0,1.2,22.4,626.0,689.24,508.63
2018,3,30,11,45,293.0,390.5,1.2,22.7,632.0,680.46,502.01
2018,3,30,12,0,294.0,394.0,1.2,23.0,638.0,670.05,494.09
2018,3,30,12,15,332.0,381.0,1.25,23.2,656.0,674.67,498.12
2018,3,30,12,30,370.0,368.0,1.3,23.4,674.0,675.79,499.52
2018,3,30,12,45,445.5,333.5,1.3,23.55,698.5,694.43,513.15
2018,3,30,13,0,521.0,299.0,1.3,23.7,723.0,695.19,514.31
2018,3,30,13,15,517.0,294.0,1.35,23.75,707.5,656.87,487.73
2018,3,30,13,30,513.0,289.0,1.4,23.8,692.0,617.4,460.14
2018,3,30,13,45,466.5,295.5,1.4,23.8,653.5,560.11,418.68
2018,3,30,14,0,420.0,302.0,1.4,23.8,615.0,506.08,379.0
2018,3,30,14,15,497.0,261.0,1.4,23.75,616.5,481.33,360.23
2018,3,30,14,30,574.0,220.0,1.4,23.7,618.0,447.58,333.05
2018,3,30,14,45,473.5,238.0,1.4,23.65,554.5,381.11,281.98
2018,3,30,15,0,373.0,256.0,1.4,23.6,491.0,324.92,239.09
2018,3,30,15,15,323.5,245.0,1.4,23.6,438.5,273.74,199.36
2018,3,30,15,30,274.0,234.0,1.4,23.6,386.0,228.66,165.01
2018,3,30,15,45,347.5,199.5,1.3,23.35,375.0,191.13,132.86
2018,3,30,16,0,421.0,165.0,1.2,23.1,364.0,140.87,95.31
2018,3,30,16,15,391.0,150.0,1.1,22.55,318.5,102.13,81.82
2018,3,30,16,30,361.0,135.0,1.0,22.0,273.0,93.64,75.1
2018,3,30,16,45,337.5,116.5,0.95,21.45,230.5,82.45,65.87
2018,3,30,17,0,314.0,98.0,0.9,20.9,188.0,70.75,55.99
2018,3,30,17,15,310.0,79.5,0.95,20.15,153.5,58.67,45.57
2018,3,30,17,30,306.0,61.0,1.0,19.4,119.0,46.0,34.37
2018,3,30,17,45,238.0,46.0,1.05,18.65,82.5,35.11,24.43
2018,3,30,18,0,170.0,31.0,1.1,17.9,46.0,23.94,12.9
2018,3,30,18,15,97.5,17.5,1.15,17.3,25.0,14.94,0.0
2018,3,30,18,30,25.0,4.0,1.2,16.7,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,16.15,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.0,1.65,9.95,2.0,0.0,0.0
2018,3,31,6,0,2.0,4.0,1.7,10.3,4.0,4.34,0.0
2018,3,31,6,15,4.5,16.5,1.95,10.9,17.0,15.95,0.0
2018,3,31,6,30,7.0,29.0,2.2,11.5,30.0,28.79,18.07
2018,3,31,6,45,16.5,48.0,2.4,12.1,51.0,59.87,45.52
2018,3,31,7,0,26.0,67.0,2.6,12.7,72.0,87.07,69.53
2018,3,31,7,15,31.0,88.5,2.55,13.15,96.5,114.7,93.46
2018,3,31,7,30,36.0,110.0,2.5,13.6,121.0,142.21,116.77
2018,3,31,7,45,159.0,133.0,2.4,14.05,195.5,283.19,236.9
2018,3,31,8,0,282.0,156.0,2.3,14.5,270.0,436.65,361.1
2018,3,31,8,15,255.5,182.0,2.35,15.05,295.5,452.24,369.88
2018,3,31,8,30,229.0,208.0,2.4,15.6,321.0,444.94,361.7
2018,3,31,8,45,236.0,230.5,2.4,16.15,356.5,480.91,387.56
2018,3,31,9,0,243.0,253.0,2.4,16.7,392.0,537.04,427.51
2018,3,31,9,15,260.0,270.5,2.45,17.2,429.5,575.52,454.33
2018,3,31,9,30,277.0,288.0,2.5,17.7,467.0,613.14,480.21
2018,3,31,9,45,283.5,305.0,2.55,18.15,497.0,638.39,496.59
2018,3,31,10,0,290.0,322.0,2.6,18.6,527.0,662.06,511.78
2018,3,31,10,15,294.0,336.5,2.6,19.0,552.0,678.63,521.67
2018,3,31,10,30,298.0,351.0,2.6,19.4,577.0,693.39,530.31
2018,3,31,10,45,384.5,332.0,2.65,19.85,632.5,753.27,573.57
2018,3,31,11,0,471.0,313.0,2.7,20.3,688.0,829.86,626.7
2018,3,31,11,15,523.5,300.0,2.75,20.5,724.0,856.18,644.62
2018,3,31,11,30,576.0,287.0,2.8,20.7,760.0,878.22,659.9
2018,3,31,11,45,601.5,279.5,2.8,20.95,777.5,875.55,657.32
2018,3,31,12,0,627.0,272.0,2.8,21.2,795.0,872.26,654.45
2018,3,31,12,15,661.5,254.5,2.85,21.25,805.5,860.99,647.39
2018,3,31,12,30,696.0,237.0,2.9,21.3,816.0,844.71,636.83
2018,3,31,12,45,726.0,218.0,2.95,21.4,816.5,818.31,618.96
2018,3,31,13,0,756.0,199.0,3.0,21.5,817.0,787.12,597.44
2018,3,31,13,15,804.0,172.5,3.05,21.45,817.5,754.05,574.76
2018,3,31,13,30,852.0,146.0,3.1,21.4,818.0,719.39,549.99
2018,3,31,13,45,869.0,131.5,3.15,21.3,799.0,669.2,512.75
2018,3,31,14,0,886.0,117.0,3.2,21.2,780.0,613.43,470.21
2018,3,31,14,15,805.0,140.0,3.2,21.0,723.5,540.41,413.03
2018,3,31,14,30,724.0,163.0,3.2,20.8,667.0,470.11,357.02
2018,3,31,14,45,640.0,179.5,3.2,20.55,607.0,401.6,301.85
2018,3,31,15,0,556.0,196.0,3.2,20.3,547.0,339.45,251.41
2018,3,31,15,15,621.0,160.5,3.2,20.3,527.5,290.58,206.94
2018,3,31,15,30,686.0,125.0,3.2,20.3,508.0,231.2,153.46
2018,3,31,15,45,694.0,111.0,3.2,19.45,469.5,172.35,105.61
2018,3,31,16,0,702.0,97.0,3.2,18.6,431.0,112.55,65.44
2018,3,31,16,15,600.0,106.0,3.15,17.85,369.0,75.82,60.81
2018,3,31,16,30,498.0,115.0,3.1,17.1,307.0,81.8,66.43
2018,3,31,16,45,430.0,104.5,3.0,16.4,253.0,75.12,60.9
2018,3,31,17,0,362.0,94.0,2.9,15.7,199.0,68.3,55.1
2018,3,31,17,15,308.5,79.0,2.9,14.8,156.0,58.25,46.25
2018,3,31,17,30,255.0,64.0,2.9,13.9,113.0,47.87,36.84
2018,3,31,17,45,217.0,48.5,2.9,13.05,81.0,36.86,26.6
2018,3,31,18,0,179.0,33.0,2.9,12.2,49.0,25.46,14.82
2018,3,31,18,15,102.0,19.0,3.0,11.75,27.0,16.22,0.0
2018,3,31,18,30,25.0,5.0,3.1,11.3,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,3.2,10.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,5,45,32.0,5.5,1.25,7.9,6.0,0.0,0.0
2018,4,1,6,0,64.0,11.0,1.3,8.3,12.0,38.97,0.0
2018,4,1,6,15,197.0,25.5,1.55,8.95,45.0,156.94,72.01
2018,4,1,6,30,330.0,40.0,1.8,9.6,78.0,268.81,216.44
2018,4,1,6,45,426.5,50.0,2.0,10.3,125.5,360.57,299.92
2018,4,1,7,0,523.0,60.0,2.2,11.0,173.0,460.72,385.8
2018,4,1,7,15,584.5,66.5,2.15,11.6,225.0,539.15,449.92
2018,4,1,7,30,646.0,73.0,2.1,12.2,277.0,621.07,512.26
2018,4,1,7,45,687.0,79.0,2.05,12.8,330.0,688.67,560.76
2018,4,1,8,0,728.0,85.0,2.0,13.4,383.0,756.99,607.75
2018,4,1,8,15,757.5,89.5,2.0,14.0,434.5,807.99,640.87
2018,4,1,8,30,787.0,94.0,2.0,14.6,486.0,863.48,676.35
2018,4,1,8,45,808.0,98.0,1.95,15.25,534.0,908.69,703.02
2018,4,1,9,0,829.0,102.0,1.9,15.9,582.0,951.45,727.43
2018,4,1,9,15,851.0,102.5,1.95,16.4,626.5,988.2,748.99
2018,4,1,9,30,873.0,103.0,2.0,16.9,671.0,1021.86,768.36
2018,4,1,9,45,892.5,101.5,2.05,17.45,710.0,1035.05,774.04
2018,4,1,10,0,912.0,100.0,2.1,18.0,749.0,1056.77,785.65
2018,4,1,10,15,920.5,101.5,2.2,18.4,780.0,1066.9,790.78
2018,4,1,10,30,929.0,103.0,2.3,18.8,811.0,1072.95,793.51
2018,4,1,10,45,935.0,104.0,2.35,19.2,834.5,1071.74,791.09
2018,4,1,11,0,941.0,105.0,2.4,19.6,858.0,1066.34,786.19
2018,4,1,11,15,944.5,106.0,2.5,19.8,873.5,1054.27,778.32
2018,4,1,11,30,948.0,107.0,2.6,20.0,889.0,1038.07,767.89
2018,4,1,11,45,948.5,107.5,2.65,20.2,895.5,1014.46,752.16
2018,4,1,12,0,949.0,108.0,2.7,20.4,902.0,987.02,733.99
2018,4,1,12,15,948.5,107.5,2.8,20.45,900.5,953.98,712.93
2018,4,1,12,30,948.0,107.0,2.9,20.5,899.0,917.47,689.39
2018,4,1,12,45,945.5,106.5,3.0,20.55,889.5,876.02,662.23
2018,4,1,13,0,943.0,106.0,3.1,20.6,880.0,831.56,632.7
2018,4,1,13,15,939.0,105.5,3.2,20.5,863.0,783.22,600.37
2018,4,1,13,30,935.0,105.0,3.3,20.4,846.0,732.41,563.35
2018,4,1,13,45,928.5,104.0,3.4,20.3,821.0,677.36,522.08
2018,4,1,14,0,922.0,103.0,3.5,20.2,796.0,620.57,478.15
2018,4,1,14,15,913.0,101.0,3.55,20.0,763.5,560.15,430.01
2018,4,1,14,30,904.0,99.0,3.6,19.8,731.0,498.81,379.44
2018,4,1,14,45,892.0,97.0,3.7,19.6,692.5,435.62,325.83
2018,4,1,15,0,880.0,95.0,3.8,19.4,654.0,372.4,270.59
2018,4,1,15,15,863.5,92.0,3.8,19.4,609.5,303.37,209.88
2018,4,1,15,30,847.0,89.0,3.8,19.4,565.0,238.71,153.47
2018,4,1,15,45,821.0,87.0,4.0,18.55,515.5,175.04,102.8
2018,4,1,16,0,795.0,85.0,4.2,17.7,466.0,114.34,64.53
2018,4,1,16,15,754.5,82.5,4.2,17.0,412.0,66.57,52.94
2018,4,1,16,30,714.0,80.0,4.2,16.3,358.0,60.0,47.5
2018,4,1,16,45,669.0,75.0,4.2,15.6,305.5,57.14,45.23
2018,4,1,17,0,624.0,70.0,4.2,14.9,253.0,54.28,42.85
2018,4,1,17,15,561.5,62.5,4.2,14.1,202.5,49.29,38.43
2018,4,1,17,30,499.0,55.0,4.2,13.3,152.0,44.24,33.74
2018,4,1,17,45,388.5,45.0,4.2,12.55,106.5,36.77,26.62
2018,4,1,18,0,278.0,35.0,4.2,11.8,61.0,29.28,18.24
2018,4,1,18,15,154.5,20.5,4.15,11.45,33.5,16.02,0.0
2018,4,1,18,30,31.0,6.0,4.1,11.1,6.0,5.12,0.0
2018,4,1,18,45,15.5,3.0,4.05,10.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.75,8.75,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,9.1,14.0,38.87,0.0
2018,4,2,6,15,171.0,28.0,3.05,9.5,45.5,148.73,82.96
2018,4,2,6,30,282.0,43.0,3.2,9.9,77.0,245.81,199.56
2018,4,2,6,45,312.5,57.5,3.3,10.35,112.5,295.84,247.93
2018,4,2,7,0,343.0,72.0,3.4,10.8,148.0,348.93,295.67
2018,4,2,7,15,452.0,79.5,3.4,11.3,207.0,452.17,383.3
2018,4,2,7,30,561.0,87.0,3.4,11.8,266.0,572.19,480.12
2018,4,2,7,45,623.5,90.5,3.45,12.25,322.0,651.32,540.11
2018,4,2,8,0,686.0,94.0,3.5,12.7,378.0,732.65,599.85
2018,4,2,8,15,571.5,131.5,3.4,13.25,388.5,698.14,569.67
2018,4,2,8,30,457.0,169.0,3.3,13.8,399.0,646.11,525.52
2018,4,2,8,45,441.0,193.5,3.2,14.35,432.5,670.36,540.36
2018,4,2,9,0,425.0,218.0,3.1,14.9,466.0,691.25,551.89
2018,4,2,9,15,578.0,182.0,3.05,15.35,545.5,816.15,643.86
2018,4,2,9,30,731.0,146.0,3.0,15.8,625.0,936.79,725.24
2018,4,2,9,45,817.5,121.0,2.95,16.25,684.0,993.99,760.31
2018,4,2,10,0,904.0,96.0,2.9,16.7,743.0,1043.51,790.03
2018,4,2,10,15,912.0,97.0,2.85,17.05,773.0,1052.53,792.7
2018,4,2,10,30,920.0,98.0,2.8,17.4,803.0,1057.53,793.23
2018,4,2,10,45,925.5,99.5,2.8,17.75,826.0,1056.45,790.44
2018,4,2,11,0,931.0,101.0,2.8,18.1,849.0,1051.21,785.14
2018,4,2,11,15,934.0,101.5,2.75,18.4,864.0,1038.26,774.6
2018,4,2,11,30,937.0,102.0,2.7,18.7,879.0,1021.28,761.65
2018,4,2,11,45,938.5,103.0,2.7,19.0,886.5,999.42,746.13
2018,4,2,12,0,940.0,104.0,2.7,19.3,894.0,973.7,728.19
2018,4,2,12,15,939.5,104.0,2.7,19.45,893.0,941.47,706.37
2018,4,2,12,30,939.0,104.0,2.7,19.6,892.0,905.78,682.23
2018,4,2,12,45,936.5,103.5,2.7,19.8,882.5,864.7,654.21
2018,4,2,13,0,934.0,103.0,2.7,20.0,873.0,820.65,624.02
2018,4,2,13,15,928.5,103.0,2.7,20.05,855.5,772.13,590.77
2018,4,2,13,30,923.0,103.0,2.7,20.1,838.0,721.31,553.14
2018,4,2,13,45,914.5,103.0,2.7,20.15,812.5,666.56,511.67
2018,4,2,14,0,906.0,103.0,2.7,20.2,787.0,610.29,467.87
2018,4,2,14,15,896.0,102.0,2.65,20.1,755.0,551.13,420.66
2018,4,2,14,30,886.0,101.0,2.6,20.0,723.0,491.17,371.29
2018,4,2,14,45,873.0,99.0,2.55,19.95,684.5,428.68,318.41
2018,4,2,15,0,860.0,97.0,2.5,19.9,646.0,363.14,261.84
2018,4,2,15,15,843.5,94.5,2.5,19.9,602.5,298.96,205.64
2018,4,2,15,30,827.0,92.0,2.5,19.9,559.0,236.0,151.22
2018,4,2,15,45,808.0,88.0,2.4,19.5,511.5,173.02,101.09
2018,4,2,16,0,789.0,84.0,2.3,19.1,464.0,112.16,62.73
2018,4,2,16,15,758.0,80.5,2.2,18.55,413.0,65.0,51.21
2018,4,2,16,30,727.0,77.0,2.1,18.0,362.0,63.16,49.93
2018,4,2,16,45,680.5,72.5,1.95,17.4,309.0,55.32,43.29
2018,4,2,17,0,634.0,68.0,1.8,16.8,256.0,52.73,41.16
2018,4,2,17,15,560.5,61.5,1.85,15.85,203.5,48.38,37.39
2018,4,2,17,30,487.0,55.0,1.9,14.9,151.0,44.07,33.42
2018,4,2,17,45,369.0,45.0,1.9,13.95,105.0,36.58,26.37
2018,4,2,18,0,251.0,35.0,1.9,13.0,59.0,27.15,16.69
2018,4,2,18,15,140.5,20.5,2.05,12.5,32.5,15.99,0.0
2018,4,2,18,30,30.0,6.0,2.2,12.0,6.0,5.12,0.0
2018,4,2,18,45,15.0,3.0,2.3,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.35,6.65,8.5,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.3,7.1,17.0,55.93,0.0
2018,4,3,6,15,233.5,29.0,1.6,7.85,53.5,184.24,117.19
2018,4,3,6,30,374.0,43.0,1.9,8.6,90.0,297.65,243.13
2018,4,3,6,45,471.5,51.5,2.15,9.35,139.5,391.14,327.19
2018,4,3,7,0,569.0,60.0,2.4,10.1,189.0,492.56,413.91
2018,4,3,7,15,629.5,66.5,2.45,10.7,243.0,572.27,478.67
2018,4,3,7,30,690.0,73.0,2.5,11.3,297.0,655.34,542.05
2018,4,3,7,45,730.5,77.5,2.5,11.9,351.0,722.3,590.19
2018,4,3,8,0,771.0,82.0,2.5,12.5,405.0,784.81,633.26
2018,4,3,8,15,797.5,86.0,2.55,13.05,456.5,839.52,669.74
2018,4,3,8,30,824.0,90.0,2.6,13.6,508.0,892.67,704.24
2018,4,3,8,45,843.5,93.5,2.65,14.2,556.0,936.66,731.43
2018,4,3,9,0,863.0,97.0,2.7,14.8,604.0,977.99,756.4
2018,4,3,9,15,876.5,100.0,2.7,15.25,647.0,1009.82,774.52
2018,4,3,9,30,890.0,103.0,2.7,15.7,690.0,1026.16,782.12
2018,4,3,9,45,897.5,106.5,2.7,16.2,726.0,1045.08,791.52
2018,4,3,10,0,905.0,110.0,2.7,16.7,762.0,1060.1,798.34
2018,4,3,10,15,913.5,111.5,2.65,17.1,792.5,1069.89,801.59
2018,4,3,10,30,922.0,113.0,2.6,17.5,823.0,1075.62,802.33
2018,4,3,10,45,921.5,116.5,2.55,17.9,843.5,1070.25,795.99
2018,4,3,11,0,921.0,120.0,2.5,18.3,864.0,1060.76,787.27
2018,4,3,11,15,930.0,118.0,2.45,18.6,881.0,1050.87,778.81
2018,4,3,11,30,939.0,116.0,2.4,18.9,898.0,1036.82,767.81
2018,4,3,11,45,891.5,141.5,2.35,19.2,889.0,992.62,737.21
2018,4,3,12,0,844.0,167.0,2.3,19.5,880.0,958.83,713.79
2018,4,3,12,15,863.5,156.5,2.3,19.65,885.0,935.11,697.91
2018,4,3,12,30,883.0,146.0,2.3,19.8,890.0,906.92,678.96
2018,4,3,12,45,900.5,135.0,2.35,19.95,887.0,863.8,650.34
2018,4,3,13,0,918.0,124.0,2.4,20.1,884.0,826.58,625.63
2018,4,3,13,15,912.5,123.0,2.5,20.05,865.5,777.5,592.44
2018,4,3,13,30,907.0,122.0,2.6,20.0,847.0,726.21,555.53
2018,4,3,13,45,898.5,121.0,2.65,20.0,821.0,671.07,514.32
2018,4,3,14,0,890.0,120.0,2.7,20.0,795.0,614.48,470.74
2018,4,3,14,15,877.5,119.5,2.8,19.8,762.0,555.72,424.55
2018,4,3,14,30,865.0,119.0,2.9,19.6,729.0,494.76,375.01
2018,4,3,14,45,850.5,115.5,3.0,19.45,688.5,430.38,321.11
2018,4,3,15,0,836.0,112.0,3.1,19.3,648.0,366.48,266.03
2018,4,3,15,15,820.0,109.5,3.1,19.3,605.5,303.76,210.87
2018,4,3,15,30,804.0,107.0,3.1,19.3,563.0,242.24,157.59
2018,4,3,15,45,778.5,103.5,3.2,18.55,514.0,180.18,108.7
2018,4,3,16,0,753.0,100.0,3.3,17.8,465.0,115.11,66.93
2018,4,3,16,15,717.5,95.5,3.25,17.1,413.0,69.42,55.37
2018,4,3,16,30,682.0,91.0,3.2,16.4,361.0,67.43,53.99
2018,4,3,16,45,634.0,85.0,3.15,15.7,308.0,64.15,51.39
2018,4,3,17,0,586.0,79.0,3.1,15.0,255.0,60.84,48.65
2018,4,3,17,15,518.0,71.0,3.05,14.15,204.0,55.73,44.18
2018,4,3,17,30,450.0,63.0,3.0,13.3,153.0,50.59,39.44
2018,4,3,17,45,346.0,51.0,2.95,12.4,108.0,39.19,28.87
2018,4,3,18,0,242.0,39.0,2.9,11.5,63.0,30.13,19.5
2018,4,3,18,15,136.0,23.5,2.9,11.1,35.5,18.29,0.0
2018,4,3,18,30,30.0,8.0,2.9,10.7,8.0,6.83,0.0
2018,4,3,18,45,15.0,4.0,2.9,10.25,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
