Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.75,8.9,7.0,0.0,0.0
2018,4,24,5,30,70.0,12.0,2.0,9.4,14.0,35.64,0.0
2018,4,24,5,45,180.5,27.5,2.25,9.9,46.0,128.09,70.7
2018,4,24,6,0,291.0,43.0,2.5,10.4,78.0,214.49,170.58
2018,4,24,6,15,391.5,53.5,2.5,10.9,125.0,297.57,245.67
2018,4,24,6,30,492.0,64.0,2.5,11.4,172.0,391.56,327.06
2018,4,24,6,45,556.5,71.5,2.55,11.9,224.5,468.37,391.81
2018,4,24,7,0,621.0,79.0,2.6,12.4,277.0,549.72,457.55
2018,4,24,7,15,665.0,84.5,2.55,12.95,330.5,617.67,509.44
2018,4,24,7,30,709.0,90.0,2.5,13.5,384.0,687.18,559.25
2018,4,24,7,45,741.5,93.5,2.45,14.05,436.5,745.89,599.21
2018,4,24,8,0,774.0,97.0,2.4,14.6,489.0,799.77,634.46
2018,4,24,8,15,798.0,100.0,2.4,15.05,539.0,849.44,666.4
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,897.31,696.42
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,937.27,719.82
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,974.5,741.0
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,991.0,748.84
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,1015.49,762.27
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,1033.42,771.26
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,1047.56,777.89
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,1054.23,780.53
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,1056.88,780.78
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,1051.97,776.43
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,1043.03,769.68
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,1028.14,759.5
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,1009.35,746.9
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,983.15,730.09
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,953.49,710.95
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,913.89,684.74
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,871.9,656.77
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,840.78,636.38
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,804.53,612.13
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,755.94,577.66
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,705.02,540.05
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,651.09,499.09
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,595.7,455.67
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,537.14,408.56
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,477.7,359.09
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,416.68,306.83
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,355.25,252.91
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,292.46,197.51
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,224.51,139.82
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,162.55,93.22
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,103.15,61.3
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,73.11,58.36
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,66.82,53.22
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,64.41,51.42
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,61.93,49.49
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,58.04,46.26
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,54.09,42.83
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,47.86,37.15
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,41.54,31.12
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,29.46,19.53
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,19.45,2.52
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,10.67,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,41.0,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,141.09,86.67
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,233.22,188.07
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,314.1,262.1
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,403.54,340.66
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,477.83,404.16
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,556.23,468.4
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,622.82,519.7
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,690.76,568.96
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,748.93,609.21
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,802.3,644.75
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,850.38,675.4
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,896.52,703.96
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,935.1,726.17
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,970.86,746.01
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,998.08,760.49
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,1009.67,764.45
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,1025.9,772.16
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,1038.38,777.39
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,1044.0,779.24
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,1045.64,778.69
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,1040.76,773.9
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,1031.9,766.69
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,1016.66,756.38
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,997.61,743.62
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,972.06,726.14
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,943.03,706.39
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,910.67,685.61
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,875.11,662.41
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,834.42,635.08
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,790.96,605.55
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,743.24,570.73
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,693.37,533.35
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,640.37,492.74
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,585.84,449.68
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,527.78,402.84
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,469.02,353.84
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,409.1,302.35
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,345.26,246.68
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,283.54,192.24
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,223.0,140.54
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,162.85,95.32
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,105.2,64.22
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,69.04,54.99
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,67.84,54.3
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,65.43,52.51
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,62.97,50.61
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,59.18,47.45
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,55.34,44.09
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,49.22,38.49
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,40.7,30.51
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,30.49,20.58
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,20.19,4.51
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,11.52,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,13.98,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,53.13,31.7
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,98.68,77.74
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,139.75,115.42
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,183.21,154.53
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,311.1,265.69
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,439.89,374.43
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,552.56,466.3
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,667.62,555.7
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,724.24,595.87
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,780.42,634.97
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,823.77,663.37
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,870.33,693.62
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,908.84,717.91
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,944.7,740.06
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,974.78,758.59
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,1001.68,774.86
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,1007.93,776.36
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,1023.06,784.31
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,1029.62,787.41
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,1032.27,788.03
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,1028.45,784.4
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,1020.68,778.24
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,1006.55,768.28
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,988.59,755.81
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,965.02,739.78
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,937.87,721.33
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,906.03,700.04
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,870.97,676.31
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,830.32,648.21
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,786.92,617.81
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,740.3,582.89
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,691.38,545.16
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,638.88,503.52
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,584.75,459.34
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,527.69,411.55
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,469.64,361.45
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,409.18,308.06
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,348.64,253.48
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,282.28,194.05
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,221.38,140.94
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,160.13,93.73
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,100.78,61.02
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,70.43,56.87
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,68.55,55.51
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,60.53,48.64
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,58.21,46.78
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,54.56,43.67
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,50.85,40.38
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,45.31,35.25
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,39.71,29.84
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,31.26,21.45
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,21.04,6.38
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,12.38,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,42.72,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,147.96,100.56
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,241.62,193.85
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,279.64,231.24
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,319.88,268.21
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,214.48,180.64
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,75.81,59.84
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,62.5,48.27
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,50.53,37.67
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,50.97,37.86
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,51.41,38.03
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,88.13,69.05
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,135.92,108.64
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,139.03,110.47
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,132.48,104.49
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,216.87,172.79
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,293.3,232.9
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,294.95,233.14
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,296.36,233.47
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,425.99,334.93
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,534.71,417.1
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,544.62,422.53
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,553.21,427.55
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,669.35,516.56
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,777.07,596.27
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,783.04,600.17
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,785.11,601.96
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,825.84,633.7
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,847.74,651.4
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,799.69,616.37
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,755.94,584.08
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,715.73,554.59
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,670.62,520.7
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,631.89,490.71
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,587.55,455.13
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,529.8,407.93
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,471.55,358.91
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,411.74,307.35
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,352.26,254.94
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,291.79,201.59
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,226.67,146.31
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,167.39,101.45
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,110.61,70.3
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,81.43,66.0
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,79.1,64.29
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,75.73,61.65
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,72.23,58.82
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,67.96,55.25
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,61.09,49.21
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,53.46,42.25
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,45.65,34.87
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,34.49,24.16
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,23.24,8.8
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,13.66,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,15.8,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,26.62,14.44
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,32.34,21.66
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,55.44,42.08
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,85.53,68.42
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,193.99,163.0
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,316.64,266.96
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,463.38,388.05
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,617.02,509.48
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,533.99,440.28
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,425.89,351.41
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,462.63,378.24
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,496.12,401.41
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,470.58,378.93
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,461.27,369.03
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,318.83,255.71
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,185.12,146.45
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,123.3,96.18
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,64.25,47.5
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,165.52,130.39
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,264.73,209.23
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,287.34,226.38
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,309.36,243.17
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,268.11,210.35
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,217.67,170.26
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,243.63,190.83
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,258.5,202.46
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,356.6,279.37
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,450.48,351.2
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,439.29,342.57
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,427.88,334.13
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,394.86,309.19
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,362.68,284.72
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,299.16,236.18
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,230.3,182.18
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,279.75,220.77
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,323.92,254.15
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,333.92,258.11
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,325.86,244.99
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,282.51,201.38
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,226.36,146.79
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,163.27,99.39
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,111.13,72.18
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,95.71,78.93
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,103.87,86.48
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,93.83,77.99
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,83.24,68.9
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,69.35,56.73
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,55.82,44.66
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,49.43,38.81
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,42.87,32.55
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,32.1,22.24
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,23.3,9.87
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,13.66,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,7.68,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,47.72,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,147.69,106.45
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,229.18,185.29
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,292.54,243.16
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,362.57,304.85
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,394.28,332.63
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,423.03,356.53
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,414.4,347.99
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,380.66,318.83
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,330.23,275.42
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,257.05,212.99
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,317.7,262.61
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,398.2,326.32
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,452.34,367.39
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,505.8,407.3
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,383.0,308.48
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,259.66,207.63
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,280.83,224.14
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,301.62,239.84
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,316.42,250.96
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,330.75,261.69
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,315.97,249.09
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,301.26,236.68
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,341.38,268.84
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,394.98,310.7
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,371.77,292.25
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,336.35,264.67
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,421.28,330.29
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,488.88,381.29
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,485.37,378.69
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,480.03,374.92
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,459.1,358.91
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,438.09,342.78
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,457.19,358.96
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,460.83,361.35
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,434.49,338.74
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,404.34,312.24
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,363.58,276.18
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,317.88,234.93
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,273.53,191.06
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,220.88,140.46
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,160.24,93.88
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,100.66,61.16
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,71.23,57.24
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,69.01,55.58
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,60.64,48.42
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,57.99,46.26
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,53.99,42.86
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,49.89,39.25
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,44.73,34.52
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,39.53,29.54
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,31.94,22.12
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,22.59,10.17
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,13.23,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,5.31,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,10.75,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,27.26,15.85
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,43.82,31.66
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,76.02,60.27
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,120.1,99.03
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,181.78,152.9
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,262.18,221.25
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,252.38,212.11
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,253.89,212.12
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,273.66,226.79
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,291.51,239.5
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,245.94,200.46
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,200.18,161.23
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,295.64,238.4
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,377.65,302.46
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,456.21,362.39
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,514.81,406.11
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,532.54,418.06
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,549.31,429.5
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,577.44,450.48
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,604.53,470.51
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,706.87,547.49
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,802.9,617.45
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,848.65,651.79
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,891.87,684.16
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,894.99,686.95
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,892.68,685.89
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,879.97,677.21
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,858.58,662.56
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,822.25,637.36
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,782.75,608.94
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,736.18,574.03
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,687.57,536.76
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,635.54,495.92
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,583.45,453.79
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,525.36,406.0
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,466.64,356.21
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,406.81,304.02
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,347.08,250.88
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,286.41,197.05
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,227.05,146.18
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,168.07,101.55
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,104.25,65.13
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,75.36,60.83
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,72.78,58.88
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,70.28,56.94
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,67.69,54.89
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,63.74,51.58
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,59.71,48.05
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,53.37,42.28
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,44.33,33.85
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,34.59,24.51
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,24.75,12.4
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,14.51,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,8.39,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,20.56,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,53.87,37.26
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,82.88,65.18
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,102.25,83.5
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,121.65,101.23
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,212.5,179.89
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,308.28,260.38
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,384.72,323.04
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,483.98,401.47
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,577.06,473.21
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,675.4,546.28
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,778.4,619.38
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,869.45,681.19
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,909.17,705.12
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,946.34,727.41
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,976.85,745.5
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,1004.22,761.43
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,1011.57,763.44
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,1027.88,771.76
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,1034.69,774.03
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,1037.57,773.93
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,1033.97,770.36
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,1026.39,764.35
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,1011.46,752.87
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,992.69,739.05
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,968.8,722.4
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,941.32,703.45
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,909.5,682.26
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,874.39,658.75
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,834.03,631.62
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,790.78,602.25
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,735.13,561.49
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,684.77,523.45
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,619.44,473.57
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,557.96,425.75
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,503.29,382.66
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,449.23,338.74
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,389.74,290.25
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,334.74,245.0
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,282.23,199.33
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,227.25,152.51
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,181.43,122.81
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,155.24,114.38
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,133.64,110.41
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,126.9,105.29
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,108.42,89.85
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,84.7,69.52
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,69.63,56.53
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,54.52,43.25
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,48.11,37.48
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,41.52,31.32
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,31.6,21.92
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,23.25,11.83
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,14.51,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,26.57,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,79.0,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,159.52,120.42
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,241.06,196.11
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,314.37,261.61
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,400.6,335.62
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,472.55,395.36
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,548.21,455.6
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,613.27,504.99
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,679.61,552.5
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,736.27,590.77
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,792.51,627.62
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,836.42,654.33
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,883.54,682.72
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,922.22,704.62
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,958.25,724.37
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,985.93,740.02
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,998.13,745.54
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,1015.2,753.68
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,1028.66,759.45
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,1034.91,763.32
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,1037.24,764.76
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,1033.11,761.44
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,1025.01,755.69
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,1010.54,747.42
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,992.23,736.52
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,967.88,721.44
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,939.99,703.81
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,907.75,683.18
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,872.23,660.06
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,831.96,633.25
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,788.8,604.07
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,741.34,569.4
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,691.62,532.06
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,638.24,490.76
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,583.23,446.96
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,526.0,400.21
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,467.86,351.21
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,407.19,298.83
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,346.39,245.23
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,285.09,191.11
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,218.08,134.48
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,156.55,88.54
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,96.94,57.27
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,68.46,54.14
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,66.86,53.07
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,64.32,51.13
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,56.59,44.57
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,53.62,42.16
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,50.64,39.61
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,45.47,34.97
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,40.25,30.06
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,32.66,22.77
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,24.98,13.53
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,14.94,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,33.47,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,95.94,10.21
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,151.22,115.15
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,204.09,166.57
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,187.93,156.79
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,151.77,127.51
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,100.79,83.32
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,42.19,30.95
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,44.28,32.65
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,46.37,34.28
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,56.4,42.65
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,66.45,50.94
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,106.61,84.49
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,148.33,118.71
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,255.33,206.28
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,353.68,284.15
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,508.67,407.04
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,667.11,527.03
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,854.15,666.92
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,1007.93,773.0
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,1019.07,777.75
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,1040.88,791.09
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,1037.15,787.21
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,1029.42,780.97
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,1014.84,770.37
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,996.39,757.27
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,973.24,741.04
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,946.42,722.35
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,913.87,699.67
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,877.99,674.66
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,837.34,646.39
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,793.76,615.84
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,746.28,579.98
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,696.49,541.46
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,642.89,499.24
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,587.58,454.55
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,529.74,406.53
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,470.96,356.28
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,409.84,302.76
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,348.61,248.16
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,285.61,192.34
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,223.64,139.44
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,155.9,88.2
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,96.91,57.46
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,69.49,55.25
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,69.0,55.13
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,67.31,53.91
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,60.08,47.78
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,56.46,44.79
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,52.78,41.63
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,47.22,36.64
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,41.63,31.39
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,33.75,23.86
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,24.11,13.3
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,15.36,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,4.27,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
