Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,233.11,138.76
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,173.89,94.77
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,115.7,61.96
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,71.53,54.19
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,69.75,53.05
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,59.63,44.86
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,58.0,43.77
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,55.48,41.94
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,52.88,39.99
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,50.09,37.81
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,47.31,35.51
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,39.16,28.43
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,34.84,24.47
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,29.52,19.37
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,24.3,11.98
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,14.51,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.27,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,46.5,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,122.61,73.06
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,199.5,150.0
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,265.96,210.35
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,341.09,276.56
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,404.58,331.64
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,474.6,389.72
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,536.5,438.91
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,599.95,487.15
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,656.87,528.17
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,713.59,565.99
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,756.3,592.56
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,803.91,621.93
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,844.01,645.61
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,881.76,667.26
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,914.22,684.66
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,943.69,699.8
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,966.59,711.33
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,985.85,720.52
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,999.05,726.2
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,1008.34,729.5
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,1013.48,730.05
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,1014.73,728.27
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,1010.13,723.59
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,1001.61,716.61
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,987.35,707.0
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,969.32,695.07
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,945.83,679.66
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,918.9,662.01
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,887.51,642.25
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,853.12,620.32
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,814.0,594.98
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,772.4,567.0
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,727.76,536.14
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,680.86,502.62
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,631.09,465.75
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,579.61,426.38
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,525.15,384.05
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,469.6,339.4
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,412.46,291.93
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,355.0,243.09
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,296.29,192.69
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,238.01,144.16
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,179.48,100.7
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,122.1,68.0
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,68.7,52.34
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,67.58,51.77
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,65.6,50.44
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,63.5,49.0
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,61.22,47.39
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,58.87,45.67
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,50.57,38.67
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,47.05,35.71
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,42.53,31.7
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,37.99,27.47
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,31.55,21.32
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,25.11,12.94
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,14.94,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.27,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,38.25,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,110.68,65.98
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,183.28,138.49
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,248.65,197.95
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,322.76,263.92
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,387.82,321.22
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,457.37,380.28
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,519.45,431.27
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,581.13,480.21
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,638.63,523.9
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,696.27,565.06
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,746.89,599.51
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,796.41,632.33
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,831.08,653.7
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,871.23,678.72
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,905.28,699.0
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,936.5,717.06
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,961.1,731.22
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,982.43,743.15
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,998.4,750.99
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,1010.71,756.45
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,1015.95,758.44
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,1017.28,757.98
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,1012.25,753.42
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,1003.31,746.39
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,989.56,737.13
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,972.01,725.36
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,948.95,709.68
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,922.4,692.12
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,890.92,671.36
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,856.4,648.34
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,817.07,622.0
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,775.19,592.96
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,729.98,559.69
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,682.52,523.82
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,632.52,484.89
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,580.78,443.43
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,526.66,398.9
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,471.37,352.09
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,413.3,301.8
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,354.78,250.15
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,296.02,198.01
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,237.6,147.75
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,178.84,102.38
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,121.16,68.31
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,75.15,59.17
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,64.34,50.17
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,62.57,48.91
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,60.72,47.56
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,58.3,45.7
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,55.81,43.74
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,52.75,41.19
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,45.59,34.91
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,41.37,31.09
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,37.17,27.09
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,30.67,20.82
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,24.15,12.58
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,14.51,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.27,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,36.58,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,106.67,63.24
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,177.77,134.13
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,242.82,193.15
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,316.8,259.01
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,381.43,316.08
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,450.63,375.14
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,510.96,425.04
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,570.9,473.0
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,627.32,516.72
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,683.83,558.22
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,732.88,592.65
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,780.76,625.6
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,822.08,653.03
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,852.66,672.3
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,885.86,693.66
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,916.26,712.84
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,939.45,727.12
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,959.29,739.09
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,973.29,746.66
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,983.61,751.78
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,989.62,754.72
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,991.86,755.19
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,988.35,751.84
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,981.04,746.0
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,967.63,737.0
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,950.55,725.51
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,928.58,710.61
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,903.21,693.3
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,872.98,672.74
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,839.79,649.94
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,801.87,623.53
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,761.43,594.18
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,718.46,561.38
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,673.18,526.03
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,624.12,486.88
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,573.26,445.23
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,519.87,400.51
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,465.3,353.53
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,408.88,303.76
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,351.92,252.57
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,293.88,200.26
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,236.27,149.92
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,178.27,104.3
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,121.27,69.72
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,66.23,52.26
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,64.73,51.22
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,62.67,49.67
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,60.5,48.0
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,58.47,46.44
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,56.42,44.81
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,49.39,38.68
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,46.98,36.55
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,42.83,32.74
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,38.7,28.76
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,32.29,22.47
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,25.89,14.23
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,15.36,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,4.27,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,33.14,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,102.11,60.26
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,170.89,128.6
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,236.31,187.23
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,310.88,252.73
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,376.45,309.59
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,446.85,368.45
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,509.31,418.96
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,574.01,469.35
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,627.86,509.26
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,684.42,548.88
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,734.38,582.21
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,783.19,613.97
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,825.18,640.1
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,856.36,658.3
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,889.93,678.43
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,920.75,696.44
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,944.4,710.09
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,964.72,721.56
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,979.67,729.04
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,990.97,734.21
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,997.04,737.35
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,999.31,738.1
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,995.35,734.82
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,987.56,729.13
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,974.11,720.5
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,956.96,709.39
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,934.88,694.94
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,909.39,678.1
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,878.99,658.43
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,845.59,636.82
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,807.41,611.88
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,766.66,583.92
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,723.43,552.7
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,677.91,518.78
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,628.81,481.1
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,578.01,440.81
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,524.27,397.12
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,469.43,351.1
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,413.37,302.68
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,356.89,252.87
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,298.9,201.33
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,241.28,151.65
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,183.6,107.18
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,118.4,66.34
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,71.83,56.52
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,70.88,56.04
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,69.38,55.07
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,67.81,54.03
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,60.16,47.61
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,58.15,46.08
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,55.6,44.01
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,53.08,41.84
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,48.79,37.92
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,44.54,33.81
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,34.76,24.55
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,27.11,15.28
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,17.07,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,4.27,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,25.48,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,85.05,49.69
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,140.0,105.22
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,174.09,137.73
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,211.75,172.36
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,185.4,152.6
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,137.13,112.05
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,239.1,198.75
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,354.14,293.44
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,393.44,323.68
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,432.15,352.98
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,422.58,342.38
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,390.87,314.73
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,432.49,345.77
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,474.19,375.87
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,512.75,403.19
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,551.09,429.86
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,668.33,516.25
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,790.06,601.26
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,890.69,669.25
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,963.1,713.45
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,973.04,716.97
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,979.45,719.0
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,976.48,715.1
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,969.8,709.04
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,957.56,700.3
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,941.7,689.33
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,920.11,674.71
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,895.21,657.97
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,866.3,638.94
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,834.41,617.86
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,797.72,593.31
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,758.41,565.87
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,715.15,534.66
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,669.64,501.07
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,621.63,464.72
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,571.89,426.01
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,518.9,383.94
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,464.81,339.68
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,409.11,292.84
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,352.98,244.64
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,295.77,195.42
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,239.0,147.8
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,174.15,98.27
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,117.94,64.83
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,71.12,54.76
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,69.8,53.94
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,68.29,52.91
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,66.71,51.82
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,58.8,45.33
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,56.41,43.51
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,53.47,41.14
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,50.51,38.64
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,45.78,34.47
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,41.01,30.06
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,33.45,22.97
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,24.1,12.82
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,15.36,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,4.27,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,20.53,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,62.84,34.95
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,100.71,74.31
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,118.49,92.51
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,136.63,110.02
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,100.72,80.84
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,60.16,45.82
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,102.21,81.45
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,155.55,125.75
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,254.61,207.83
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,348.76,283.42
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,535.4,430.92
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,716.82,565.77
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,778.21,605.61
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,845.0,649.16
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,869.76,662.57
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,900.9,680.6
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,924.34,693.86
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,944.45,704.92
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,957.75,711.49
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,967.42,715.78
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,973.32,718.26
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,975.58,718.46
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,972.71,715.55
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,966.12,710.32
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,950.11,699.09
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,930.51,685.6
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,883.17,652.05
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,815.48,601.01
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,799.82,591.84
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,777.0,577.17
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,746.97,556.09
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,715.17,533.41
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,690.17,516.66
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,656.79,493.02
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,617.33,463.79
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,571.61,428.48
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,518.62,385.94
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,464.57,341.26
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,409.09,294.35
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,353.57,246.42
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,295.92,196.26
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,238.3,147.44
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,181.15,103.76
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,116.35,63.28
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,68.86,52.94
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,67.81,52.35
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,65.88,51.0
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,63.83,49.53
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,61.6,47.91
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,54.4,41.92
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,51.01,39.14
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,47.54,36.18
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,43.08,32.22
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,38.58,28.04
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,31.77,21.6
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,24.9,13.57
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,14.94,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,4.27,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,27.92,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,87.76,50.17
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,145.45,108.84
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,224.4,177.39
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,316.03,256.51
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,379.08,311.72
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,446.48,368.67
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,504.94,416.68
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,567.36,466.03
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,623.37,508.69
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,679.49,548.97
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,729.14,582.69
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,777.67,614.82
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,812.13,636.02
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,851.98,660.82
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,885.84,680.86
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,916.98,698.82
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,941.75,712.11
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,963.28,723.19
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,979.5,731.26
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,992.12,737.02
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,997.65,738.33
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,999.36,737.29
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,995.78,733.06
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,988.3,726.43
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,974.61,716.42
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,957.17,704.07
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,935.66,689.11
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,910.64,671.86
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,879.89,651.47
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,846.16,628.96
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,808.12,603.36
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,767.61,575.31
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,723.97,543.63
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,678.02,509.47
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,629.06,472.07
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,578.29,432.22
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,524.22,389.09
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,469.0,343.69
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,412.49,296.01
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,355.5,246.84
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,297.52,196.42
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,239.88,147.61
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,181.82,103.23
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,124.88,69.16
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,66.57,51.01
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,65.39,50.35
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,64.04,49.52
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,62.64,48.63
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,60.32,46.96
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,57.94,45.18
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,50.09,38.55
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,46.94,35.9
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,42.82,32.23
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,38.7,28.36
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,31.85,21.86
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,24.94,13.83
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,15.36,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,5.12,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,44.78,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,118.08,67.68
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,193.23,144.88
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,258.3,204.59
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,331.9,270.25
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,394.24,325.49
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,463.16,384.1
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,524.93,434.86
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,588.33,485.04
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,645.19,528.3
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,702.01,568.54
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,745.32,597.5
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,793.59,629.57
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,835.64,656.59
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,875.43,681.58
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,908.32,701.1
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,938.33,718.4
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,961.8,731.49
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,981.54,742.03
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,994.74,748.03
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,1003.9,751.41
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,1010.21,754.24
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,1012.65,754.6
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,1008.79,750.88
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,1001.06,744.72
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,987.61,735.42
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,970.41,723.73
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,949.11,709.98
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,924.28,693.74
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,893.96,673.82
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,860.49,651.57
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,822.85,626.08
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,782.41,597.93
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,737.92,565.03
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,691.07,529.55
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,641.15,490.84
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,589.38,449.53
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,534.62,404.69
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,478.66,357.53
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,420.81,307.53
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,362.4,256.04
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,303.28,203.58
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,244.42,152.74
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,185.05,106.37
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,126.73,70.69
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,75.32,59.25
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,64.42,50.2
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,62.65,48.96
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,60.78,47.61
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,58.75,46.11
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,56.67,44.53
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,53.62,42.02
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,46.41,35.7
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,41.82,31.57
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,37.19,27.22
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,31.09,21.34
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,25.0,14.05
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,15.05,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,5.12,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,44.88,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,119.2,67.68
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,196.19,147.1
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,262.12,207.63
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,336.6,274.04
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,398.78,328.98
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,467.61,387.24
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,530.1,438.14
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,594.18,488.25
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,650.97,530.68
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,707.59,569.94
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,750.69,598.32
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,798.73,629.76
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,840.35,655.63
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,879.7,679.43
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,913.85,699.08
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,945.07,716.45
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,970.18,730.03
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,991.9,741.3
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,1008.14,748.51
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,1020.63,753.29
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,1026.36,754.35
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,1028.13,753.01
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,1023.46,747.79
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,1014.82,740.2
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,1000.84,730.02
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,983.0,717.46
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,960.06,702.17
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,933.54,684.54
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,902.12,663.86
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,867.63,641.01
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,828.4,615.17
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,786.68,586.93
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,742.12,555.04
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,695.2,520.56
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,644.76,482.28
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,592.46,441.5
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,537.42,397.82
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,481.13,351.72
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,423.43,303.09
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,365.16,252.9
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,305.32,201.08
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,245.8,150.81
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,186.18,105.08
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,127.67,69.77
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,75.96,58.67
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,65.75,50.38
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,64.39,49.48
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,62.96,48.53
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,60.61,46.83
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,58.21,45.04
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,54.8,42.29
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,47.12,35.69
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,42.95,32.04
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,38.78,28.19
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,32.75,22.46
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,26.76,15.29
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,15.95,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,5.12,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,39.07,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,110.15,61.31
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,183.68,136.73
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,249.53,196.14
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,324.3,261.77
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,389.86,318.14
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,460.01,375.9
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,520.2,423.39
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,584.52,471.81
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,641.44,512.03
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,698.35,549.26
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,749.49,580.37
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,799.36,609.45
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,834.29,628.62
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,874.56,651.1
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,908.72,669.14
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,940.02,685.07
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,964.59,696.47
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,985.71,705.65
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,1000.34,711.55
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,1011.21,715.22
