Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,191.42,112.29
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,134.58,75.73
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,79.2,60.41
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,75.6,57.85
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,72.99,56.04
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,70.25,54.08
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,65.74,50.63
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,61.05,46.9
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,55.26,42.05
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,49.32,36.84
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,38.38,27.08
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,29.37,18.47
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,17.9,0.18
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,6.83,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,31.69,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,113.68,60.75
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,190.79,147.96
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,259.3,209.8
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,336.45,276.7
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,409.81,338.38
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,484.04,398.49
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,548.81,448.5
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,615.24,497.85
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,671.88,537.6
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,728.36,575.74
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,777.8,608.09
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,825.82,638.84
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,865.84,663.35
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,903.51,685.88
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,932.75,702.47
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,951.39,711.79
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,970.09,721.64
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,985.24,729.13
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,995.22,733.99
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,1001.48,736.53
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,1000.5,734.82
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,995.75,730.78
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,985.31,723.45
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,971.19,713.79
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,950.21,700.0
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,925.85,683.96
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,897.27,665.43
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,865.52,644.63
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,829.07,620.44
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,789.83,592.9
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,745.51,561.18
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,699.25,527.34
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,648.6,489.48
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,596.77,449.72
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,542.59,407.23
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,487.95,363.13
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,427.96,313.76
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,370.72,265.32
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,312.75,215.61
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,256.08,167.65
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,198.75,122.7
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,143.63,86.52
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,90.5,71.23
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,87.48,69.15
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,84.68,67.18
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,81.74,65.04
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,74.51,59.16
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,68.46,54.16
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,60.34,47.15
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,52.0,39.71
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,40.75,29.47
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,29.25,18.45
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,17.86,0.0
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,6.83,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,22.9,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,93.96,45.59
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,159.17,122.86
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,224.13,181.12
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,296.63,243.72
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,362.88,299.4
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,433.78,356.62
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,497.37,405.81
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,563.43,454.96
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,628.81,501.5
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,688.44,542.32
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,740.36,576.03
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,791.33,608.29
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,833.64,633.61
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,874.0,657.16
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,907.88,676.92
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,939.14,694.79
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,963.21,707.82
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,976.4,713.76
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,987.3,719.48
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,994.55,722.92
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,996.06,722.59
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,993.76,719.92
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,983.74,713.37
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,969.97,704.43
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,950.12,691.09
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,926.71,675.44
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,897.69,656.83
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,865.49,635.98
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,828.6,611.45
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,788.95,584.55
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,744.47,553.54
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,697.81,520.17
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,647.38,483.16
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,595.33,443.84
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,540.35,401.33
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,484.5,356.75
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,426.65,309.24
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,368.61,260.32
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,309.24,209.55
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,250.96,160.38
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,193.21,115.35
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,130.46,73.84
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,74.16,57.11
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,71.24,55.05
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,68.11,52.76
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,64.81,50.27
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,61.22,47.51
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,57.53,44.54
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,51.17,39.08
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,44.62,33.23
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,36.44,25.69
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,28.07,17.25
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,16.39,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,6.83,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,31.85,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,113.21,49.95
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,192.88,149.33
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,265.03,215.17
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,345.23,285.23
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,414.76,344.52
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,488.5,404.97
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,553.57,456.19
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,620.39,506.71
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,676.96,546.72
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,733.39,585.56
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,782.77,618.25
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,830.73,649.25
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,864.5,669.6
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,901.34,691.93
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,929.67,708.61
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,954.71,722.99
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,971.32,731.34
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,984.24,737.3
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,993.75,741.95
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,999.56,744.24
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,999.08,742.33
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,994.81,738.07
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,983.81,730.29
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,969.1,720.39
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,948.92,707.07
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,925.29,691.44
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,898.01,673.68
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,867.35,653.49
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,831.59,629.59
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,784.86,597.52
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,747.6,570.59
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,700.4,535.89
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,649.52,497.39
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,597.14,456.66
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,541.79,412.78
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,485.67,366.86
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,427.66,317.99
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,369.68,267.89
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,310.38,215.87
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,252.18,165.54
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,188.37,114.67
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,131.94,77.43
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,77.61,61.53
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,75.92,60.47
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,72.95,58.25
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,69.82,55.84
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,65.66,52.44
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,61.37,48.8
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,54.76,42.95
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,47.96,36.7
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,36.5,26.11
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,27.09,16.47
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,16.37,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,5.97,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,12.03,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,68.36,23.73
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,125.73,95.73
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,179.83,145.1
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,239.18,197.44
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,275.33,229.18
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,311.73,259.89
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,307.44,255.16
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,282.54,233.19
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,312.73,257.2
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,343.77,281.32
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,539.64,436.58
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,708.95,564.25
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,776.19,611.5
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,852.95,664.25
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,884.79,684.06
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,914.0,702.25
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,913.93,699.66
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,909.78,694.43
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,935.0,710.64
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,956.86,724.14
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,979.85,738.03
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,990.14,743.3
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,959.81,722.04
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,917.86,692.72
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,927.99,700.23
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,925.35,698.36
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,896.83,678.82
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,865.06,657.11
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,828.85,632.2
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,789.69,604.33
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,745.47,572.01
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,698.98,537.25
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,648.54,498.61
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,596.36,457.59
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,541.01,413.29
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,484.76,366.89
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,426.66,317.73
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,368.37,267.15
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,309.15,215.08
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,251.03,164.71
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,192.91,118.25
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,129.83,75.73
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,74.92,59.24
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,72.11,57.17
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,69.69,55.37
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,67.17,53.45
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,62.89,49.94
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,58.46,46.18
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,52.13,40.56
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,45.62,34.57
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,37.05,26.49
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,26.38,15.55
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,15.22,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,4.27,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,23.03,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,101.6,29.69
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,182.39,139.7
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,252.7,204.41
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,336.46,277.28
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,407.8,338.07
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,483.75,400.32
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,547.6,450.48
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,613.14,499.84
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,673.95,542.89
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,735.29,585.03
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,784.95,617.85
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,828.96,646.0
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,810.64,629.52
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,767.46,595.21
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,789.92,608.53
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,809.31,619.14
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,915.42,692.45
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,990.92,740.67
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,999.14,744.11
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,990.43,736.91
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,996.93,740.47
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,986.25,732.51
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,982.17,729.47
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,974.03,723.76
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,953.59,710.12
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,929.56,694.39
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,899.46,674.67
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,866.2,652.66
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,828.29,627.21
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,787.65,599.61
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,742.82,568.04
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,695.7,533.12
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,645.54,494.8
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,593.63,454.04
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,538.75,410.12
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,482.77,363.87
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,424.74,314.53
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,366.33,263.59
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,306.42,210.67
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,241.31,154.56
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,181.21,106.46
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,122.76,68.33
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,67.88,52.96
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,65.62,51.33
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,63.13,49.45
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,55.53,43.07
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,52.23,40.39
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,48.86,37.53
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,44.1,33.3
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,39.29,28.83
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,31.69,21.68
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,23.98,13.16
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,14.51,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,4.27,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,32.76,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,121.38,24.72
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,216.73,165.86
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,292.5,236.65
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,377.44,310.77
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,449.43,372.0
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,525.83,434.18
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,590.25,484.1
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,652.76,529.38
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,709.83,569.28
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,766.43,607.78
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,814.86,639.08
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,861.59,668.52
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,899.94,691.43
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,925.26,705.06
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,953.22,720.63
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,977.85,733.81
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,995.52,742.45
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,1009.43,748.69
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,1017.27,751.01
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,1021.25,750.98
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,1019.83,747.33
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,1014.46,741.3
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,1002.7,732.34
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,987.09,721.04
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,965.33,705.82
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,939.96,688.33
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,909.42,668.27
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,875.66,645.98
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,836.75,620.18
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,795.1,592.27
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,749.61,561.31
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,701.77,526.82
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,650.67,488.81
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,597.86,448.41
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,542.0,404.89
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,485.08,358.99
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,425.96,309.82
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,366.56,259.08
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,306.05,206.59
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,240.27,150.89
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,179.93,103.55
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,121.23,66.11
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,66.68,51.27
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,64.34,49.64
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,62.16,48.08
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,59.93,46.44
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,51.64,39.49
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,48.23,36.65
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,43.43,32.44
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,38.58,27.99
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,30.94,20.84
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,23.19,11.98
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,14.51,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,30.99,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,118.46,9.73
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,214.1,162.45
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,290.92,234.3
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,377.18,309.08
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,449.83,370.23
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,527.15,432.26
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,589.36,479.25
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,656.8,527.1
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,714.83,566.05
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,772.5,603.43
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,820.73,632.74
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,857.82,653.6
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,897.07,675.66
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,933.78,695.5
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,963.18,711.04
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,989.36,724.4
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,1009.02,733.14
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,1024.99,739.57
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,1033.61,742.25
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,1038.26,742.59
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,1036.24,738.9
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,1030.19,732.87
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,1018.71,723.9
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,1003.22,712.56
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,981.34,697.46
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,955.67,680.07
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,924.62,659.69
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,890.14,637.09
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,851.19,611.93
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,809.22,584.59
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,763.25,554.94
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,714.74,520.95
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,662.22,483.26
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,607.77,442.97
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,550.88,399.84
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,492.69,354.16
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,431.87,304.94
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,370.51,253.85
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,308.05,200.96
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,246.09,149.28
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,183.81,101.63
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,122.87,64.16
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,67.63,50.71
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,57.92,43.0
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,55.78,41.5
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,53.59,39.92
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,50.84,37.86
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,48.09,35.7
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,39.94,28.74
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,35.66,24.89
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,28.67,18.45
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,21.63,9.98
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,13.66,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,32.11,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,122.27,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,223.33,168.52
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,303.04,243.78
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,392.37,320.97
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,467.04,383.45
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,546.3,446.44
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,609.91,493.64
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,679.11,541.81
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,738.22,580.87
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,796.84,618.28
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,846.08,647.73
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,893.47,675.11
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,923.18,689.79
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,959.84,708.91
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,983.84,720.12
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,1003.89,728.83
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,1015.6,732.23
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,1023.03,733.08
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,1032.53,736.51
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,1038.16,737.6
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,1037.34,734.13
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,1032.54,728.41
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,1020.84,720.15
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,1005.25,709.58
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,983.97,695.51
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,959.04,679.18
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,927.53,659.94
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,892.85,638.5
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,853.21,613.44
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,810.97,586.38
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,765.17,555.64
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,717.02,522.11
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,665.25,485.2
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,611.81,445.88
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,555.24,403.29
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,496.88,357.88
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,436.16,309.16
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,375.39,259.02
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,313.25,206.94
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,252.17,156.49
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,191.02,110.28
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,132.06,74.14
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,73.67,55.84
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,72.36,55.19
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,69.46,53.14
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,66.44,50.93
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,62.42,47.86
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,58.3,44.57
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,51.47,38.73
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,44.46,32.48
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,34.04,22.94
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,21.81,9.36
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,12.8,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,20.73,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,96.72,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,180.59,135.17
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,253.98,204.8
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,340.3,279.91
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,414.6,343.05
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,493.7,407.52
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,561.94,460.68
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,632.23,512.78
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,694.47,556.22
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,756.92,598.48
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,808.98,631.93
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,859.73,663.68
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,895.75,684.7
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,935.03,707.75
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,969.08,727.33
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,1000.05,744.71
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,1022.0,755.87
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,1027.21,756.1
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,1037.14,760.29
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,1043.2,762.03
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,1043.29,759.9
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,1039.37,755.35
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,1028.0,746.74
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,1012.67,735.73
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,991.57,721.08
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,966.72,704.07
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,936.48,683.71
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,902.82,661.1
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,863.88,635.02
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,822.01,606.84
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,775.38,574.56
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,726.29,538.99
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,673.19,499.83
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,618.21,458.16
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,558.48,411.99
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,498.37,364.08
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,438.83,315.04
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,378.21,263.73
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,311.11,206.9
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,248.69,154.44
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,185.77,106.01
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,124.72,68.24
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,71.64,54.89
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,69.4,53.41
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,66.57,51.37
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,58.33,44.64
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,55.05,42.11
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,51.74,39.42
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,46.17,34.58
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,40.55,29.45
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,31.65,21.1
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,22.58,8.91
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,12.8,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,13.92,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,84.96,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,165.35,122.55
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,235.93,190.37
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,315.88,260.7
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,385.93,320.91
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,466.29,386.98
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,534.14,440.44
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,604.05,493.4
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,663.5,535.77
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,723.06,576.57
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,775.47,611.36
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,826.73,644.6
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,869.23,670.83
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,909.51,695.13
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,941.13,713.18
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,962.17,723.95
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,983.16,735.29
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,1000.64,744.3
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,1012.36,749.87
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,1020.31,753.11
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,1021.32,752.3
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,1018.4,749.1
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,1007.63,741.3
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,992.99,731.1
