Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,178.31,138.38
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,221.93,172.22
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,284.15,219.55
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,368.9,284.45
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,473.56,361.89
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,532.44,405.46
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,608.29,460.19
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,651.04,489.99
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,690.43,517.39
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,741.81,553.89
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,772.81,576.15
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,797.24,595.01
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,816.82,610.14
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,813.2,609.8
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,798.48,600.59
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,751.9,567.85
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,702.97,531.98
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,649.4,491.95
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,594.13,449.37
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,536.71,403.87
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,478.35,356.09
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,417.19,304.68
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,352.32,249.14
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,289.32,194.46
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,227.53,142.06
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,165.59,94.8
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,105.93,60.42
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,68.69,53.59
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,61.42,47.66
2018,8,30,16,45,681.5,77.5,4.15,20.75,331.5,58.33,45.24
2018,8,30,17,0,642.0,72.0,4.2,20.2,279.0,55.17,42.68
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,51.01,39.16
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,46.82,35.43
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,39.91,29.09
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,32.92,22.32
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,22.06,8.62
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,11.1,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,56.92,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,149.06,72.25
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,242.17,190.82
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,339.16,276.5
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,416.84,342.91
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,500.04,410.7
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,560.1,456.59
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,620.9,499.96
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,692.28,548.59
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,760.7,592.64
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,812.26,623.18
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,862.35,651.7
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,903.7,673.36
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,942.56,692.75
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,961.23,701.33
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,987.85,715.24
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,1007.38,724.52
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,1023.28,731.65
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,1031.87,735.33
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,1036.51,736.73
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,1033.44,733.48
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,1026.38,727.9
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,1013.44,720.3
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,996.57,710.2
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,973.87,696.49
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,947.46,680.31
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,916.36,661.9
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,881.75,640.86
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,842.47,616.53
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,800.01,589.56
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,752.45,558.53
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,702.48,523.21
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,648.83,483.94
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,593.34,441.92
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,534.57,396.43
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,474.72,348.33
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,413.32,297.35
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,351.7,244.74
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,288.45,190.07
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,226.13,137.61
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,163.64,90.72
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,95.79,51.09
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,58.28,44.17
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,56.22,42.74
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,53.2,40.41
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,50.11,37.95
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,46.41,34.86
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,39.24,28.58
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,33.6,23.43
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,27.99,17.92
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,19.55,5.39
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,11.1,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,51.63,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,143.35,60.41
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,236.38,185.84
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,332.17,271.28
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,408.14,336.78
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,489.27,403.51
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,558.94,457.32
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,630.73,508.93
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,690.76,549.14
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,750.65,587.44
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,801.93,619.43
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,851.83,649.63
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,887.17,669.11
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,926.1,690.75
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,952.87,706.43
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,976.07,719.84
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,990.63,726.99
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,1001.22,731.73
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,1011.3,737.18
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,1017.57,740.25
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,1016.92,738.96
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,1012.37,735.3
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,1001.42,728.02
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,986.63,718.32
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,964.73,704.02
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,939.26,687.37
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,906.96,666.64
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,871.65,643.75
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,830.73,616.84
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,787.48,586.81
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,740.77,553.86
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,692.02,518.63
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,639.95,480.25
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,586.55,439.71
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,529.17,395.17
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,471.27,348.7
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,408.7,297.24
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,348.86,246.59
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,287.87,194.58
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,228.62,145.32
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,169.79,101.42
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,113.36,69.35
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,79.1,62.07
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,75.17,59.13
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,70.49,55.47
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,65.63,51.53
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,58.77,45.71
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,51.7,39.46
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,40.28,29.19
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,30.93,20.27
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,19.07,2.95
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,7.68,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,41.93,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,121.0,41.13
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,212.9,166.95
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,305.91,250.22
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,387.88,320.54
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,474.67,391.71
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,547.5,448.5
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,622.94,503.6
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,686.57,546.99
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,750.59,588.86
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,803.92,622.58
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,856.03,654.65
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,893.28,675.38
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,934.06,698.21
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,960.04,711.43
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,982.4,722.37
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,996.63,728.66
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,1006.86,732.52
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,1017.39,736.57
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,1024.09,738.26
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,1023.31,735.52
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,1018.58,730.5
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,1006.41,721.36
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,990.39,709.96
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,968.15,695.17
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,942.28,678.09
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,908.89,656.91
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,872.56,633.69
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,830.33,606.51
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,785.94,576.43
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,739.84,544.67
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,691.64,510.58
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,638.76,472.35
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,584.52,431.89
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,527.65,388.51
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,470.24,343.18
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,409.97,294.25
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,345.94,241.25
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,285.25,190.12
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,226.32,141.74
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,166.99,98.2
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,110.27,66.71
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,77.52,60.22
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,73.86,57.57
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,69.49,54.21
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,64.95,50.59
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,58.47,45.16
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,51.81,39.32
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,39.85,28.62
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,30.12,19.31
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,18.67,0.0
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,7.68,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,39.1,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,113.54,27.47
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,204.19,159.46
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,294.38,241.2
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,375.16,311.32
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,460.73,382.69
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,532.67,440.03
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,607.18,496.24
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,669.25,540.23
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,731.67,582.95
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,784.86,617.68
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,836.88,650.71
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,879.46,676.74
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,919.74,700.83
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,939.83,711.04
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,963.07,723.56
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,977.72,730.14
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,997.17,740.05
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,998.99,738.76
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,1005.69,740.99
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,1004.49,738.52
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,999.45,733.72
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,988.09,725.28
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,972.96,714.52
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,951.75,700.05
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,926.99,683.29
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,896.85,663.45
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,863.4,641.31
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,825.47,615.98
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,784.56,587.64
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,736.89,553.98
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,687.23,518.03
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,633.87,478.37
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,579.25,436.55
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,522.73,392.42
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,465.83,346.46
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,405.65,296.65
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,342.05,242.96
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,281.12,190.57
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,221.97,141.08
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,163.86,97.95
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,108.76,67.53
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,78.28,61.99
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,75.35,59.89
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,71.28,56.7
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,67.14,53.34
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,57.46,44.93
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,49.67,37.94
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,39.62,28.72
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,29.31,18.61
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,17.5,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,5.97,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,42.81,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,120.91,15.28
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,216.9,168.6
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,313.3,256.37
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,394.6,327.13
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,482.12,400.05
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,553.49,456.7
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,627.32,511.69
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,689.67,555.69
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,752.28,598.34
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,804.45,631.64
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,849.98,659.28
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,891.84,683.89
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,931.22,706.28
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,963.8,723.81
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,993.29,739.08
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,1002.71,740.87
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,1021.01,748.73
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,1029.7,751.6
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,1034.47,752.15
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,1032.63,748.16
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,1026.78,741.82
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,1013.94,732.27
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,997.17,720.37
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,973.67,704.54
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,946.51,686.37
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,914.09,665.28
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,878.37,641.93
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,838.26,615.48
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,795.27,586.88
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,747.01,553.82
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,696.54,517.47
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,642.86,477.91
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,587.6,435.91
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,528.31,389.95
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,468.31,341.84
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,407.15,291.29
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,342.64,236.98
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,279.71,183.32
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,218.16,132.36
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,156.86,87.57
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,98.21,56.57
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,68.0,52.25
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,60.38,46.16
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,56.85,43.44
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,53.25,40.54
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,48.63,36.66
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,43.99,32.53
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,36.15,25.36
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,28.2,17.21
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,15.64,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,5.12,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,38.27,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,110.15,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,207.86,160.77
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,305.94,250.59
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,386.94,321.46
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,474.05,394.56
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,546.6,452.44
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,621.79,508.69
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,683.98,553.1
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,746.51,596.3
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,798.66,630.53
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,844.28,659.3
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,886.43,685.25
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,926.14,709.1
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,955.67,725.96
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,981.95,740.58
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,1000.28,749.98
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,1014.89,757.02
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,1023.77,760.88
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,1015.4,753.47
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,1013.54,751.15
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,1007.79,746.3
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,995.17,737.43
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,978.76,726.16
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,956.72,711.19
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,931.08,693.85
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,899.67,673.54
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,864.98,651.17
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,825.95,625.49
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,784.03,597.44
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,736.22,563.54
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,686.28,526.63
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,632.91,486.05
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,578.11,443.07
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,520.82,396.99
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,461.82,348.03
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,400.12,295.45
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,338.74,241.9
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,276.47,187.15
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,215.64,135.35
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,156.3,90.98
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,93.73,55.84
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,64.53,50.79
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,61.7,48.64
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,58.27,45.89
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,54.76,42.97
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,49.43,38.25
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,44.03,33.25
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,35.79,25.5
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,27.4,16.49
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,14.85,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.27,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,53.1,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,141.77,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,250.87,194.09
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,358.53,294.29
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,441.79,367.41
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,531.44,442.29
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,598.29,493.76
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,672.22,548.15
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,734.2,591.31
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,795.96,632.74
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,847.21,665.6
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,896.74,696.51
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,926.32,712.56
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,963.21,733.55
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,989.25,748.02
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,1011.61,760.09
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,1017.18,761.01
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,1031.03,767.73
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,1034.9,768.16
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,1047.91,774.84
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,1045.37,771.46
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,1038.74,765.68
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,1024.46,755.1
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,1006.2,742.08
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,982.67,725.69
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,955.38,706.88
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,923.37,685.08
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,887.83,660.9
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,847.05,633.09
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,803.06,602.96
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,754.37,569.19
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,703.22,531.34
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,648.31,489.76
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,591.65,445.64
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,531.4,397.8
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,470.19,347.58
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,407.19,294.4
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,344.12,239.88
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,280.15,184.33
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,217.2,131.44
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,148.04,79.96
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,86.71,48.1
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,57.59,43.87
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,55.06,41.97
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,52.35,39.83
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,49.64,37.59
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,41.41,30.48
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,37.18,26.64
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,30.67,20.58
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,24.16,13.11
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,14.94,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,52.64,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,139.93,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,255.75,195.33
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,370.18,301.45
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,452.88,373.36
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,536.88,442.59
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,609.82,497.24
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,684.68,550.3
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,746.42,590.94
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,807.88,629.53
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,858.75,660.69
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,897.88,683.12
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,937.96,705.27
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,975.27,725.1
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,1002.93,738.98
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,1027.07,750.6
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,1044.45,757.9
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,1057.89,762.82
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,1065.6,764.71
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,1069.16,764.19
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,1066.48,760.71
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,1059.56,754.75
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,1044.85,745.32
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,1026.04,733.34
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,1001.81,717.34
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,973.7,698.88
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,939.56,677.19
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,901.93,653.11
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,859.28,625.82
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,813.62,596.17
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,763.6,563.37
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,711.12,526.15
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,655.2,485.12
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,597.47,441.4
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,536.53,394.21
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,474.6,344.5
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,410.42,291.43
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,346.15,236.88
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,280.58,180.84
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,216.04,127.53
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,152.24,81.49
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,83.81,45.44
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,56.03,41.93
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,53.79,40.33
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,50.61,37.84
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,47.38,35.21
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,43.13,31.6
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,35.72,25.06
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,29.55,19.33
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,23.43,11.75
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,14.51,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,8.11,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,146.82,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,264.17,199.68
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,372.56,303.63
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,455.41,376.52
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,543.68,449.49
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,614.59,503.58
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,687.27,556.27
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,747.01,596.7
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,806.27,635.12
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,846.01,658.92
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,892.78,687.14
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,931.57,709.01
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,967.5,728.57
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,994.92,743.18
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,1018.74,755.39
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,1035.21,762.21
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,1047.69,766.55
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,1054.81,768.17
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,1057.82,767.33
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,1054.2,762.43
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,1046.42,755.08
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,1031.89,744.2
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,1013.33,730.91
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,989.4,714.65
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,961.66,695.97
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,929.09,674.96
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,892.94,651.49
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,850.99,623.98
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,805.8,594.07
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,756.17,561.04
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,704.12,523.67
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,648.39,482.45
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,590.98,438.65
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,530.35,391.15
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,468.7,341.25
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,405.43,288.57
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,342.07,234.48
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,277.03,178.69
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,213.03,125.75
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,149.67,80.08
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,81.43,44.46
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,55.72,41.72
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,53.89,40.45
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,50.7,37.96
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,47.49,35.34
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,43.23,31.7
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,35.81,25.13
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,29.63,19.33
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,23.54,10.93
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,13.66,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,8.11,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,108.94,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,249.92,186.73
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,366.06,297.35
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,451.74,372.14
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,543.9,448.23
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,611.83,499.87
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,687.31,554.56
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,750.12,597.02
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,812.66,637.46
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,863.93,668.37
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,903.35,690.23
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,943.93,712.38
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,981.71,732.09
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,1010.67,746.32
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,1036.15,758.23
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,1053.85,765.85
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,1067.59,771.1
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,1070.28,769.01
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,1068.76,764.58
