Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,0,894.0,101.0,1.6,22.4,723.0,1042.42,757.14
2018,9,19,10,15,902.0,102.5,1.75,23.35,751.0,1049.33,759.64
2018,9,19,10,30,910.0,104.0,1.9,24.3,779.0,1052.2,759.68
2018,9,19,10,45,915.5,105.0,2.1,25.2,799.5,1047.87,756.03
2018,9,19,11,0,921.0,106.0,2.3,26.1,820.0,1039.43,749.78
2018,9,19,11,15,924.5,106.0,2.4,26.6,832.5,1023.87,739.07
2018,9,19,11,30,928.0,106.0,2.5,27.1,845.0,1004.32,725.93
2018,9,19,11,45,929.0,106.5,2.65,27.6,849.5,979.06,709.64
2018,9,19,12,0,930.0,107.0,2.8,28.1,854.0,950.08,690.87
2018,9,19,12,15,929.0,107.0,2.85,28.35,850.5,915.28,668.09
2018,9,19,12,30,928.0,107.0,2.9,28.6,847.0,877.16,643.07
2018,9,19,12,45,925.0,106.5,2.95,28.85,835.0,833.84,614.42
2018,9,19,13,0,922.0,106.0,3.0,29.1,823.0,787.75,583.68
2018,9,19,13,15,917.0,105.0,3.0,29.15,803.0,737.22,548.19
2018,9,19,13,30,912.0,104.0,3.0,29.2,783.0,684.53,509.72
2018,9,19,13,45,905.0,102.5,3.05,29.25,756.0,628.28,467.82
2018,9,19,14,0,898.0,101.0,3.1,29.3,729.0,570.56,423.49
2018,9,19,14,15,887.5,98.5,3.15,29.2,694.5,509.12,375.19
2018,9,19,14,30,877.0,96.0,3.2,29.1,660.0,447.14,324.82
2018,9,19,14,45,862.5,94.0,3.25,29.0,620.0,381.54,270.27
2018,9,19,15,0,848.0,92.0,3.3,28.9,580.0,317.95,216.13
2018,9,19,15,15,828.0,89.0,3.3,28.9,534.0,253.2,161.37
2018,9,19,15,30,808.0,86.0,3.3,28.9,488.0,190.31,110.84
2018,9,19,15,45,780.5,82.5,3.3,28.4,438.5,128.54,69.25
2018,9,19,16,0,753.0,79.0,3.3,27.9,389.0,70.18,53.68
2018,9,19,16,15,714.0,74.0,3.0,27.1,337.0,56.24,42.26
2018,9,19,16,30,675.0,69.0,2.7,26.3,285.0,53.28,39.97
2018,9,19,16,45,617.0,63.0,2.4,25.45,233.0,49.35,36.75
2018,9,19,17,0,559.0,57.0,2.1,24.6,181.0,45.43,33.36
2018,9,19,17,15,466.5,48.0,2.15,23.4,133.0,38.8,27.47
2018,9,19,17,30,374.0,39.0,2.2,22.2,85.0,32.15,21.18
2018,9,19,17,45,235.5,26.5,2.25,21.0,50.5,22.13,8.18
2018,9,19,18,0,97.0,14.0,2.3,19.8,16.0,11.95,0.0
2018,9,19,18,15,48.5,7.0,2.55,19.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.05,12.8,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.1,13.1,12.0,51.01,0.0
2018,9,20,6,15,232.5,23.5,2.3,14.0,45.5,181.89,65.6
2018,9,20,6,30,382.0,36.0,2.5,14.9,79.0,312.38,246.93
2018,9,20,6,45,477.5,44.5,2.65,15.8,127.0,406.32,332.04
2018,9,20,7,0,573.0,53.0,2.8,16.7,175.0,508.29,417.32
2018,9,20,7,15,632.5,59.5,2.8,17.45,227.5,587.72,479.54
2018,9,20,7,30,692.0,66.0,2.8,18.2,280.0,670.28,540.91
2018,9,20,7,45,731.5,70.5,2.8,19.0,332.5,730.64,582.84
2018,9,20,8,0,771.0,75.0,2.8,19.8,385.0,796.82,627.33
2018,9,20,8,15,799.0,78.5,2.7,20.55,435.5,850.85,660.93
2018,9,20,8,30,827.0,82.0,2.6,21.3,486.0,903.24,692.24
2018,9,20,8,45,847.0,85.0,2.5,22.05,532.5,945.26,715.48
2018,9,20,9,0,867.0,88.0,2.4,22.8,579.0,984.51,736.29
2018,9,20,9,15,883.0,90.0,2.35,23.5,620.5,1003.87,744.23
2018,9,20,9,30,899.0,92.0,2.3,24.2,662.0,1031.07,757.42
2018,9,20,9,45,911.5,93.0,2.2,24.95,697.5,1049.89,764.23
2018,9,20,10,0,924.0,94.0,2.1,25.7,733.0,1064.84,768.6
2018,9,20,10,15,931.5,95.0,2.05,26.35,761.0,1070.66,768.24
2018,9,20,10,30,939.0,96.0,2.0,27.0,789.0,1072.32,765.52
2018,9,20,10,45,944.5,96.5,1.95,27.65,809.5,1067.19,758.79
2018,9,20,11,0,950.0,97.0,1.9,28.3,830.0,1057.85,749.73
2018,9,20,11,15,953.0,98.0,1.85,28.85,843.0,1042.42,737.43
2018,9,20,11,30,956.0,99.0,1.8,29.4,856.0,1022.88,722.84
2018,9,20,11,45,957.0,99.0,1.75,29.95,860.5,996.39,704.16
2018,9,20,12,0,958.0,99.0,1.7,30.5,865.0,966.09,683.31
2018,9,20,12,15,958.0,98.0,1.75,30.75,861.0,930.22,661.1
2018,9,20,12,30,958.0,97.0,1.8,31.0,857.0,890.9,636.58
2018,9,20,12,45,955.5,96.5,1.8,31.3,845.0,846.83,608.2
2018,9,20,13,0,953.0,96.0,1.8,31.6,833.0,799.83,577.74
2018,9,20,13,15,948.5,95.0,1.85,31.65,813.0,748.26,543.63
2018,9,20,13,30,944.0,94.0,1.9,31.7,793.0,694.39,505.98
2018,9,20,13,45,936.5,93.0,1.95,31.8,765.5,636.71,464.33
2018,9,20,14,0,929.0,92.0,2.0,31.9,738.0,577.53,420.16
2018,9,20,14,15,919.0,90.0,2.05,31.8,703.0,515.05,372.34
2018,9,20,14,30,909.0,88.0,2.1,31.7,668.0,451.93,322.22
2018,9,20,14,45,895.5,85.5,2.1,31.6,627.0,386.79,268.88
2018,9,20,15,0,882.0,83.0,2.1,31.5,586.0,321.98,214.63
2018,9,20,15,15,863.0,80.5,2.1,31.5,540.0,252.32,156.96
2018,9,20,15,30,844.0,78.0,2.1,31.5,494.0,187.84,106.0
2018,9,20,15,45,818.0,75.0,2.15,31.0,444.0,124.34,64.15
2018,9,20,16,0,792.0,72.0,2.2,30.5,394.0,64.01,47.94
2018,9,20,16,15,755.0,67.5,1.95,29.45,341.5,56.66,42.19
2018,9,20,16,30,718.0,63.0,1.7,28.4,289.0,53.63,39.9
2018,9,20,16,45,661.5,57.5,1.45,27.35,236.0,45.53,33.19
2018,9,20,17,0,605.0,52.0,1.2,26.3,183.0,41.78,29.99
2018,9,20,17,15,512.5,44.0,1.25,25.1,134.0,35.78,24.67
2018,9,20,17,30,420.0,36.0,1.3,23.9,85.0,29.81,18.94
2018,9,20,17,45,268.5,24.5,1.35,22.65,50.0,20.52,5.2
2018,9,20,18,0,117.0,13.0,1.4,21.4,15.0,11.1,0.0
2018,9,20,18,15,58.5,6.5,1.45,20.85,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.5,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,13.6,11.0,53.29,0.0
2018,9,21,6,15,242.0,22.0,1.4,14.6,44.0,185.19,48.1
2018,9,21,6,30,395.0,34.0,1.6,15.6,77.0,319.08,249.3
2018,9,21,6,45,488.5,42.0,1.8,16.6,124.5,411.37,333.04
2018,9,21,7,0,582.0,50.0,2.0,17.6,172.0,511.65,415.88
2018,9,21,7,15,639.5,56.0,1.95,18.35,224.0,589.13,475.42
2018,9,21,7,30,697.0,62.0,1.9,19.1,276.0,664.45,530.02
2018,9,21,7,45,735.5,66.0,1.9,19.85,327.5,729.16,574.42
2018,9,21,8,0,774.0,70.0,1.9,20.6,379.0,793.82,616.87
2018,9,21,8,15,801.0,73.5,1.9,21.5,429.0,846.88,649.29
2018,9,21,8,30,828.0,77.0,1.9,22.4,479.0,898.28,679.58
2018,9,21,8,45,847.0,80.5,1.9,23.25,525.0,939.93,702.64
2018,9,21,9,0,866.0,84.0,1.9,24.1,571.0,967.66,716.16
2018,9,21,9,15,880.0,86.0,1.9,25.0,611.5,996.2,730.02
2018,9,21,9,30,894.0,88.0,1.9,25.9,652.0,1021.33,741.52
2018,9,21,9,45,903.0,90.5,1.9,26.75,686.5,1038.33,747.97
2018,9,21,10,0,912.0,93.0,1.9,27.6,721.0,1051.42,752.09
2018,9,21,10,15,919.0,94.0,1.95,28.2,748.0,1056.65,752.89
2018,9,21,10,30,926.0,95.0,2.0,28.8,775.0,1057.8,751.39
2018,9,21,10,45,930.0,96.5,2.05,29.45,795.0,1052.34,745.83
2018,9,21,11,0,934.0,98.0,2.1,30.1,815.0,1042.74,737.93
2018,9,21,11,15,937.0,98.5,2.25,30.35,827.5,1026.94,728.69
2018,9,21,11,30,940.0,99.0,2.4,30.6,840.0,1007.11,716.92
2018,9,21,11,45,940.5,99.5,2.5,30.9,844.0,981.02,700.51
2018,9,21,12,0,941.0,100.0,2.6,31.2,848.0,951.2,681.7
2018,9,21,12,15,938.0,100.5,2.75,31.25,843.0,914.77,659.6
2018,9,21,12,30,935.0,101.0,2.9,31.3,838.0,875.12,635.12
2018,9,21,12,45,929.5,101.5,3.0,31.4,825.0,830.5,606.57
2018,9,21,13,0,924.0,102.0,3.1,31.5,812.0,783.27,575.91
2018,9,21,13,15,918.5,101.0,3.2,31.4,792.0,732.23,541.07
2018,9,21,13,30,913.0,100.0,3.3,31.3,772.0,679.08,503.08
2018,9,21,13,45,904.5,99.0,3.4,31.2,744.0,622.31,461.26
2018,9,21,14,0,896.0,98.0,3.5,31.1,716.0,564.22,417.05
2018,9,21,14,15,885.5,96.0,3.55,30.8,682.0,503.28,369.39
2018,9,21,14,30,875.0,94.0,3.6,30.5,648.0,441.81,319.62
2018,9,21,14,45,860.0,91.0,3.65,30.2,607.0,375.28,264.61
2018,9,21,15,0,845.0,88.0,3.7,29.9,566.0,310.89,210.09
2018,9,21,15,15,825.0,85.5,3.7,29.9,520.5,246.81,155.95
2018,9,21,15,30,805.0,83.0,3.7,29.9,475.0,184.6,106.27
2018,9,21,15,45,778.0,79.0,3.75,28.9,426.0,122.75,65.41
2018,9,21,16,0,751.0,75.0,3.8,27.9,377.0,64.28,48.77
2018,9,21,16,15,713.0,70.0,3.7,27.0,325.5,58.35,44.1
2018,9,21,16,30,675.0,65.0,3.6,26.1,274.0,50.5,37.65
2018,9,21,16,45,617.5,58.5,3.55,25.25,222.5,46.08,33.96
2018,9,21,17,0,560.0,52.0,3.5,24.4,171.0,41.62,30.06
2018,9,21,17,15,466.5,43.5,3.35,23.25,124.0,35.27,24.36
2018,9,21,17,30,373.0,35.0,3.2,22.1,77.0,28.92,18.17
2018,9,21,17,45,227.5,22.5,3.1,20.9,44.0,18.76,1.74
2018,9,21,18,0,82.0,10.0,3.0,19.7,11.0,8.54,0.0
2018,9,21,18,15,41.0,5.0,3.0,19.05,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,2.0,10.95,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.1,11.1,10.0,43.48,0.0
2018,9,22,6,15,214.0,22.0,2.25,11.75,41.5,168.46,22.9
2018,9,22,6,30,357.0,35.0,2.4,12.4,73.0,297.15,234.66
2018,9,22,6,45,456.0,44.0,2.55,13.0,120.0,392.86,323.82
2018,9,22,7,0,555.0,53.0,2.7,13.6,167.0,497.03,412.62
2018,9,22,7,15,616.5,58.5,2.6,14.4,218.5,575.9,475.03
2018,9,22,7,30,678.0,64.0,2.5,15.2,270.0,657.97,536.39
2018,9,22,7,45,719.0,68.5,2.45,16.0,322.0,719.03,579.13
2018,9,22,8,0,760.0,73.0,2.4,16.8,374.0,785.97,624.29
2018,9,22,8,15,788.0,76.5,2.4,17.65,423.5,839.5,658.28
2018,9,22,8,30,816.0,80.0,2.4,18.5,473.0,891.43,690.16
2018,9,22,8,45,837.0,82.5,2.35,19.35,519.0,933.35,713.8
2018,9,22,9,0,858.0,85.0,2.3,20.2,565.0,972.57,735.1
2018,9,22,9,15,871.0,88.0,2.35,21.05,605.5,989.96,742.55
2018,9,22,9,30,884.0,91.0,2.4,21.9,646.0,1015.07,755.33
2018,9,22,9,45,892.5,94.5,2.45,22.75,680.5,1032.54,762.99
2018,9,22,10,0,901.0,98.0,2.5,23.6,715.0,1046.09,768.22
2018,9,22,10,15,910.0,99.0,2.6,24.3,743.5,1053.19,770.42
2018,9,22,10,30,919.0,100.0,2.7,25.0,772.0,1056.22,770.18
2018,9,22,10,45,924.5,100.5,2.8,25.65,792.0,1051.01,764.97
2018,9,22,11,0,930.0,101.0,2.9,26.3,812.0,1041.68,757.31
2018,9,22,11,15,933.5,102.0,3.0,26.8,825.0,1026.84,746.7
2018,9,22,11,30,937.0,103.0,3.1,27.3,838.0,1007.94,733.6
2018,9,22,11,45,938.5,102.5,3.25,27.8,842.0,981.63,716.13
2018,9,22,12,0,940.0,102.0,3.4,28.3,846.0,951.57,696.19
2018,9,22,12,15,942.0,101.0,3.5,28.5,843.0,917.8,674.21
2018,9,22,12,30,944.0,100.0,3.6,28.7,840.0,880.5,649.76
2018,9,22,12,45,945.0,97.0,3.7,28.9,828.5,837.04,620.97
2018,9,22,13,0,946.0,94.0,3.8,29.1,817.0,790.47,589.8
2018,9,22,13,15,922.5,100.5,3.85,29.0,790.5,733.3,549.69
2018,9,22,13,30,899.0,107.0,3.9,28.9,764.0,675.41,507.22
2018,9,22,13,45,884.5,107.0,3.95,28.8,733.5,616.64,463.07
2018,9,22,14,0,870.0,107.0,4.0,28.7,703.0,558.2,417.76
2018,9,22,14,15,877.0,99.0,4.0,28.5,674.5,500.55,371.58
2018,9,22,14,30,884.0,91.0,4.0,28.3,646.0,441.45,322.52
2018,9,22,14,45,878.5,86.0,4.0,28.05,608.0,378.38,269.03
2018,9,22,15,0,873.0,81.0,4.0,27.8,570.0,314.75,214.0
2018,9,22,15,15,853.5,78.5,4.0,27.8,524.0,245.63,155.29
2018,9,22,15,30,834.0,76.0,4.0,27.8,478.0,181.75,103.84
2018,9,22,15,45,808.0,72.5,3.9,27.0,428.5,118.6,61.98
2018,9,22,16,0,782.0,69.0,3.8,26.2,379.0,58.65,44.37
2018,9,22,16,15,744.0,64.5,3.65,25.45,327.0,54.36,41.01
2018,9,22,16,30,706.0,60.0,3.5,24.7,275.0,51.25,38.53
2018,9,22,16,45,647.0,54.0,3.3,23.9,222.5,46.68,34.67
2018,9,22,17,0,588.0,48.0,3.1,23.1,170.0,38.65,27.66
2018,9,22,17,15,489.5,40.5,3.0,22.0,122.5,32.96,22.48
2018,9,22,17,30,391.0,33.0,2.9,20.9,75.0,27.34,16.77
2018,9,22,17,45,237.0,21.0,2.8,19.75,42.5,17.55,0.0
2018,9,22,18,0,83.0,9.0,2.7,18.6,10.0,7.68,0.0
2018,9,22,18,15,41.5,4.5,2.9,18.05,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,3.3,12.05,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,3.4,12.1,10.0,45.95,0.0
2018,9,23,6,15,221.5,22.0,3.5,12.65,41.0,171.38,0.0
2018,9,23,6,30,369.0,34.0,3.6,13.2,72.0,304.1,238.69
2018,9,23,6,45,468.5,42.0,3.65,13.75,118.5,399.52,329.42
2018,9,23,7,0,568.0,50.0,3.7,14.3,165.0,503.27,418.34
2018,9,23,7,15,628.0,55.5,3.65,15.0,216.5,581.35,481.21
2018,9,23,7,30,688.0,61.0,3.6,15.7,268.0,657.34,539.22
2018,9,23,7,45,727.0,65.5,3.55,16.4,319.5,722.68,586.36
2018,9,23,8,0,766.0,70.0,3.5,17.1,371.0,788.02,631.52
2018,9,23,8,15,793.5,73.5,3.45,17.75,420.5,841.17,666.26
2018,9,23,8,30,821.0,77.0,3.4,18.4,470.0,892.7,698.83
2018,9,23,8,45,840.5,79.5,3.35,19.05,515.0,933.19,722.8
2018,9,23,9,0,860.0,82.0,3.3,19.7,560.0,959.86,736.79
2018,9,23,9,15,875.0,84.5,3.25,20.45,601.0,989.78,752.65
2018,9,23,9,30,890.0,87.0,3.2,21.2,642.0,1016.31,765.97
2018,9,23,9,45,901.5,87.5,3.2,21.95,676.0,1033.21,773.21
2018,9,23,10,0,913.0,88.0,3.2,22.7,710.0,1046.3,778.05
2018,9,23,10,15,921.0,89.0,3.25,23.35,737.5,1052.44,779.19
2018,9,23,10,30,929.0,90.0,3.3,24.0,765.0,1054.48,777.86
2018,9,23,10,45,934.5,90.5,3.3,24.65,785.5,1049.25,771.57
2018,9,23,11,0,940.0,91.0,3.3,25.3,806.0,1039.86,762.82
2018,9,23,11,15,943.5,91.0,3.4,25.8,818.0,1023.82,751.18
2018,9,23,11,30,947.0,91.0,3.5,26.3,830.0,1003.73,737.03
2018,9,23,11,45,948.5,91.0,3.55,26.8,834.5,977.8,718.79
2018,9,23,12,0,950.0,91.0,3.6,27.3,839.0,948.08,698.15
2018,9,23,12,15,950.5,90.5,3.75,27.4,835.5,913.3,675.81
2018,9,23,12,30,951.0,90.0,3.9,27.5,832.0,875.05,650.95
2018,9,23,12,45,950.0,88.5,4.0,27.6,820.0,831.32,621.85
2018,9,23,13,0,949.0,87.0,4.1,27.7,808.0,784.59,590.41
2018,9,23,13,15,945.0,86.0,4.2,27.5,788.5,733.5,554.91
2018,9,23,13,30,941.0,85.0,4.3,27.3,769.0,680.08,515.6
2018,9,23,13,45,934.0,84.0,4.35,27.15,741.5,622.85,472.0
2018,9,23,14,0,927.0,83.0,4.4,27.0,714.0,564.08,425.82
2018,9,23,14,15,884.5,90.0,4.4,26.7,668.0,494.78,370.57
2018,9,23,14,30,842.0,97.0,4.4,26.4,622.0,426.97,315.08
2018,9,23,14,45,861.0,86.5,4.4,26.1,593.0,371.37,266.45
2018,9,23,15,0,880.0,76.0,4.4,25.8,564.0,311.0,212.74
2018,9,23,15,15,861.0,73.0,4.4,25.8,518.0,245.47,156.18
2018,9,23,15,30,842.0,70.0,4.4,25.8,472.0,181.55,104.33
2018,9,23,15,45,817.0,67.0,4.25,24.95,423.0,113.51,58.54
2018,9,23,16,0,792.0,64.0,4.1,24.1,374.0,53.79,40.64
2018,9,23,16,15,755.5,60.0,3.95,23.35,322.5,50.98,38.48
2018,9,23,16,30,719.0,56.0,3.8,22.6,271.0,48.15,36.2
2018,9,23,16,45,661.0,51.0,3.65,21.85,219.0,44.31,32.91
2018,9,23,17,0,603.0,46.0,3.5,21.1,167.0,40.51,29.48
2018,9,23,17,15,504.5,39.0,3.3,20.0,120.0,31.88,21.7
2018,9,23,17,30,406.0,32.0,3.1,18.9,73.0,26.65,16.09
2018,9,23,17,45,246.5,21.0,2.9,17.85,41.5,17.72,0.0
2018,9,23,18,0,87.0,10.0,2.7,16.8,10.0,8.54,0.0
2018,9,23,18,15,43.5,5.0,2.7,16.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,10.95,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,11.2,10.0,52.65,0.0
2018,9,24,6,15,249.5,21.0,0.95,11.95,41.5,185.42,0.0
2018,9,24,6,30,412.0,32.0,1.0,12.7,73.0,329.28,253.73
2018,9,24,6,45,513.5,39.0,1.05,13.4,121.0,426.48,345.26
2018,9,24,7,0,615.0,46.0,1.1,14.1,169.0,525.84,427.11
2018,9,24,7,15,674.5,51.5,1.05,14.9,222.0,606.6,488.45
2018,9,24,7,30,734.0,57.0,1.0,15.7,275.0,689.96,547.82
2018,9,24,7,45,773.0,60.0,0.95,16.45,327.5,754.92,590.68
2018,9,24,8,0,812.0,63.0,0.9,17.2,380.0,819.74,631.31
2018,9,24,8,15,838.5,66.5,0.95,18.4,430.5,873.29,662.99
2018,9,24,8,30,865.0,70.0,1.0,19.6,481.0,914.89,685.81
2018,9,24,8,45,882.0,72.0,1.05,20.85,526.0,952.91,705.69
2018,9,24,9,0,899.0,74.0,1.1,22.1,571.0,988.05,723.31
2018,9,24,9,15,911.5,76.0,1.1,23.25,611.5,1015.51,735.13
2018,9,24,9,30,924.0,78.0,1.1,24.4,652.0,1039.39,744.64
2018,9,24,9,45,933.0,80.0,1.1,25.6,686.5,1055.91,749.43
2018,9,24,10,0,942.0,82.0,1.1,26.8,721.0,1068.4,751.89
2018,9,24,10,15,949.0,83.5,1.0,27.45,749.0,1074.09,749.95
2018,9,24,10,30,956.0,85.0,0.9,28.1,777.0,1075.55,745.61
2018,9,24,10,45,961.5,85.5,0.85,28.75,797.0,1070.03,738.44
2018,9,24,11,0,967.0,86.0,0.8,29.4,817.0,1060.25,729.03
2018,9,24,11,15,970.0,86.5,0.75,29.75,829.5,1043.77,716.79
2018,9,24,11,30,973.0,87.0,0.7,30.1,842.0,1023.15,702.36
2018,9,24,11,45,974.0,87.0,0.7,30.5,846.0,996.05,685.24
2018,9,24,12,0,975.0,87.0,0.7,30.9,850.0,965.09,665.94
2018,9,24,12,15,973.0,87.5,0.75,31.1,845.5,928.34,644.68
2018,9,24,12,30,971.0,88.0,0.8,31.3,841.0,888.2,621.15
2018,9,24,12,45,967.5,88.0,0.9,31.5,828.5,843.16,595.06
2018,9,24,13,0,964.0,88.0,1.0,31.7,816.0,795.25,566.58
2018,9,24,13,15,959.0,87.0,1.15,31.7,795.5,742.67,534.09
2018,9,24,13,30,954.0,86.0,1.3,31.7,775.0,687.84,497.56
2018,9,24,13,45,946.5,84.5,1.45,31.7,746.5,629.07,456.62
2018,9,24,14,0,939.0,83.0,1.6,31.7,718.0,568.83,412.72
2018,9,24,14,15,928.5,81.5,1.7,31.55,683.0,505.98,364.96
2018,9,24,14,30,918.0,80.0,1.8,31.4,648.0,442.53,314.74
2018,9,24,14,45,903.5,78.5,1.95,31.25,607.0,377.41,261.58
2018,9,24,15,0,889.0,77.0,2.1,31.1,566.0,312.71,207.43
2018,9,24,15,15,869.5,74.5,2.1,31.1,519.5,246.86,152.54
2018,9,24,15,30,850.0,72.0,2.1,31.1,473.0,177.8,98.46
2018,9,24,15,45,822.5,69.0,2.25,30.3,423.0,114.0,57.75
2018,9,24,16,0,795.0,66.0,2.4,29.5,373.0,55.45,41.08
2018,9,24,16,15,755.5,62.0,2.2,28.4,320.5,52.67,39.07
2018,9,24,16,30,716.0,58.0,2.0,27.3,268.0,49.88,36.92
2018,9,24,16,45,654.5,52.5,1.85,26.2,215.5,45.66,33.42
2018,9,24,17,0,593.0,47.0,1.7,25.1,163.0,38.07,26.85
2018,9,24,17,15,490.5,39.0,1.85,23.85,115.5,31.93,21.3
2018,9,24,17,30,388.0,31.0,2.0,22.6,68.0,25.85,14.81
2018,9,24,17,45,224.0,19.0,2.2,21.4,37.5,15.97,0.0
2018,9,24,18,0,60.0,7.0,2.4,20.2,7.0,5.97,0.0
2018,9,24,18,15,30.0,3.5,2.7,19.5,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.55,10.7,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.5,10.8,7.0,37.5,0.0
2018,9,25,6,15,225.0,18.5,1.6,11.5,37.5,169.23,0.0
2018,9,25,6,30,388.0,30.0,1.7,12.2,68.0,313.23,241.06
2018,9,25,6,45,488.5,38.0,1.8,12.85,115.0,409.29,334.56
2018,9,25,7,0,589.0,46.0,1.9,13.5,162.0,514.45,423.09
2018,9,25,7,15,649.0,51.0,1.75,14.35,213.5,587.22,479.61
2018,9,25,7,30,709.0,56.0,1.6,15.2,265.0,669.24,539.31
2018,9,25,7,45,748.5,60.0,1.4,16.05,317.0,734.88,582.72
2018,9,25,8,0,788.0,64.0,1.2,16.9,369.0,800.56,623.29
2018,9,25,8,15,815.0,67.0,1.15,17.85,418.5,853.06,654.13
2018,9,25,8,30,842.0,70.0,1.1,18.8,468.0,893.71,675.87
2018,9,25,8,45,861.0,73.0,1.1,19.75,514.0,934.33,697.82
2018,9,25,9,0,880.0,76.0,1.1,20.7,560.0,972.2,717.42
2018,9,25,9,15,894.0,78.0,1.1,21.65,600.5,1000.73,730.68
2018,9,25,9,30,908.0,80.0,1.1,22.6,641.0,1025.78,741.71
2018,9,25,9,45,917.5,82.0,1.15,23.5,675.0,1042.55,748.65
2018,9,25,10,0,927.0,84.0,1.2,24.4,709.0,1055.36,753.32
2018,9,25,10,15,934.5,85.0,1.3,25.2,736.5,1060.84,754.84
2018,9,25,10,30,942.0,86.0,1.4,26.0,764.0,1062.17,753.98
2018,9,25,10,45,946.5,87.0,1.5,26.75,784.0,1056.26,748.94
2018,9,25,11,0,951.0,88.0,1.6,27.5,804.0,1046.16,741.49
2018,9,25,11,15,954.0,89.0,1.6,28.2,816.5,1030.41,729.31
2018,9,25,11,30,957.0,90.0,1.6,28.9,829.0,1010.55,714.83
2018,9,25,11,45,958.0,89.5,1.65,29.6,832.5,983.2,696.58
2018,9,25,12,0,959.0,89.0,1.7,30.3,836.0,952.07,676.05
2018,9,25,12,15,957.0,89.5,1.8,30.65,831.5,915.76,653.75
2018,9,25,12,30,955.0,90.0,1.9,31.0,827.0,876.11,629.08
2018,9,25,12,45,951.0,90.5,2.0,31.35,814.5,831.76,601.06
2018,9,25,13,0,947.0,91.0,2.1,31.7,802.0,784.6,570.82
2018,9,25,13,15,942.0,90.0,2.2,31.7,781.5,732.73,536.23
2018,9,25,13,30,937.0,89.0,2.3,31.7,761.0,678.65,498.16
2018,9,25,13,45,929.5,87.5,2.4,31.75,733.0,620.7,455.94
2018,9,25,14,0,922.0,86.0,2.5,31.8,705.0,561.32,411.12
2018,9,25,14,15,911.0,85.0,2.65,31.6,670.5,499.59,363.41
2018,9,25,14,30,900.0,84.0,2.8,31.4,636.0,437.33,313.38
2018,9,25,14,45,886.0,81.5,2.9,31.2,595.0,372.54,259.75
2018,9,25,15,0,872.0,79.0,3.0,31.0,554.0,308.18,205.36
2018,9,25,15,15,852.0,76.0,3.0,31.0,508.0,238.74,147.5
2018,9,25,15,30,832.0,73.0,3.0,31.0,462.0,174.56,97.06
2018,9,25,15,45,803.5,70.5,3.25,30.05,412.5,112.3,57.62
2018,9,25,16,0,775.0,68.0,3.5,29.1,363.0,56.88,42.38
2018,9,25,16,15,734.0,63.0,3.55,28.0,310.5,53.36,39.73
2018,9,25,16,30,693.0,58.0,3.6,26.9,258.0,49.79,36.9
2018,9,25,16,45,630.5,52.5,3.65,25.85,206.5,41.89,30.23
2018,9,25,17,0,568.0,47.0,3.7,24.8,155.0,38.04,26.81
2018,9,25,17,15,463.5,39.0,3.75,23.45,109.0,31.95,21.25
2018,9,25,17,30,359.0,31.0,3.8,22.1,63.0,25.93,14.43
2018,9,25,17,45,205.5,19.0,3.85,20.8,34.5,16.22,0.0
2018,9,25,18,0,52.0,7.0,3.9,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,3.8,18.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,5,45,27.0,3.0,1.7,11.35,3.0,0.0,0.0
2018,9,26,6,0,54.0,6.0,1.8,11.5,6.0,5.12,0.0
2018,9,26,6,15,205.5,18.0,2.0,12.15,35.0,156.89,0.0
2018,9,26,6,30,357.0,30.0,2.2,12.8,64.0,294.69,224.37
2018,9,26,6,45,457.5,39.0,2.4,13.5,110.0,390.57,319.6
2018,9,26,7,0,558.0,48.0,2.6,14.2,156.0,495.68,409.34
2018,9,26,7,15,522.0,63.0,2.45,15.0,188.0,512.48,423.51
2018,9,26,7,30,486.0,78.0,2.3,15.8,220.0,524.12,431.82
2018,9,26,7,45,422.5,105.5,2.15,16.6,245.5,516.11,423.07
2018,9,26,8,0,359.0,133.0,2.0,17.4,271.0,508.22,412.91
2018,9,26,8,15,565.0,110.0,1.9,18.35,359.5,686.18,545.5
2018,9,26,8,30,771.0,87.0,1.8,19.3,448.0,859.57,662.54
2018,9,26,8,45,814.5,84.0,1.7,20.25,499.0,914.93,692.86
2018,9,26,9,0,858.0,81.0,1.6,21.2,550.0,957.24,714.61
2018,9,26,9,15,863.5,86.5,1.5,22.15,587.5,981.17,723.83
2018,9,26,9,30,869.0,92.0,1.4,23.1,625.0,1001.37,730.6
2018,9,26,9,45,850.5,104.5,1.3,24.05,650.0,1014.09,732.51
2018,9,26,10,0,832.0,117.0,1.2,25.0,675.0,1010.31,724.17
2018,9,26,10,15,788.0,140.0,1.15,25.95,685.0,987.78,705.46
2018,9,26,10,30,744.0,163.0,1.1,26.9,695.0,969.89,690.17
2018,9,26,10,45,719.0,179.5,1.05,27.8,705.0,952.08,675.24
2018,9,26,11,0,694.0,196.0,1.0,28.7,715.0,930.68,658.31
2018,9,26,11,15,682.5,205.5,1.05,29.5,722.5,911.98,645.22
2018,9,26,11,30,671.0,215.0,1.1,30.3,730.0,890.26,630.28
2018,9,26,11,45,737.0,186.5,1.1,31.1,755.0,898.71,633.62
2018,9,26,12,0,803.0,158.0,1.1,31.9,780.0,893.99,628.48
2018,9,26,12,15,844.5,139.0,1.15,32.5,789.5,878.58,618.21
2018,9,26,12,30,886.0,120.0,1.2,33.1,799.0,848.97,599.19
2018,9,26,12,45,866.0,126.0,1.2,33.65,781.0,806.97,571.91
2018,9,26,13,0,846.0,132.0,1.2,34.2,763.0,755.61,537.57
2018,9,26,13,15,812.0,140.0,1.2,34.35,732.5,695.56,496.86
2018,9,26,13,30,778.0,148.0,1.2,34.5,702.0,636.09,455.65
2018,9,26,13,45,787.5,136.5,1.2,34.6,679.0,585.29,419.67
2018,9,26,14,0,797.0,125.0,1.2,34.7,656.0,531.74,380.39
2018,9,26,14,15,783.0,121.5,1.25,34.55,621.0,471.97,335.92
2018,9,26,14,30,769.0,118.0,1.3,34.4,586.0,412.43,289.96
2018,9,26,14,45,787.5,106.5,1.35,34.25,558.0,357.37,245.04
2018,9,26,15,0,806.0,95.0,1.4,34.1,530.0,299.13,196.31
2018,9,26,15,15,788.0,91.0,1.4,34.1,486.5,236.66,145.46
2018,9,26,15,30,770.0,87.0,1.4,34.1,443.0,175.92,98.99
2018,9,26,15,45,735.5,83.0,1.65,33.2,392.5,111.11,58.37
2018,9,26,16,0,701.0,79.0,1.9,32.3,342.0,59.5,43.93
2018,9,26,16,15,658.5,73.5,1.95,31.0,292.0,56.25,41.61
2018,9,26,16,30,616.0,68.0,2.0,29.7,242.0,52.97,39.11
2018,9,26,16,45,548.0,60.5,2.1,28.4,192.0,47.86,34.9
2018,9,26,17,0,480.0,53.0,2.2,27.1,142.0,42.74,30.43
2018,9,26,17,15,374.0,42.0,2.65,25.85,98.0,34.36,22.93
2018,9,26,17,30,268.0,31.0,3.1,24.6,54.0,25.88,13.55
2018,9,26,17,45,149.0,18.0,3.6,23.3,29.0,15.36,0.0
2018,9,26,18,0,30.0,5.0,4.1,22.0,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,4.1,21.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.25,11.85,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.3,11.9,5.0,4.27,0.0
2018,9,27,6,15,149.5,19.0,2.45,12.4,31.0,100.23,0.0
2018,9,27,6,30,259.0,33.0,2.6,12.9,57.0,238.65,179.13
2018,9,27,6,45,382.0,42.0,2.75,13.4,102.5,344.1,282.27
2018,9,27,7,0,505.0,51.0,2.9,13.9,148.0,462.11,383.81
2018,9,27,7,15,569.0,58.5,2.8,14.6,198.0,543.22,449.43
2018,9,27,7,30,633.0,66.0,2.7,15.3,248.0,627.95,514.34
2018,9,27,7,45,663.0,72.5,2.6,16.05,295.5,685.6,555.38
2018,9,27,8,0,693.0,79.0,2.5,16.8,343.0,742.97,594.34
2018,9,27,8,15,728.0,83.5,2.45,17.6,393.0,801.45,632.64
2018,9,27,8,30,763.0,88.0,2.4,18.4,443.0,853.56,665.03
2018,9,27,8,45,790.5,90.0,2.3,19.25,489.5,899.61,691.65
2018,9,27,9,0,818.0,92.0,2.2,20.1,536.0,943.3,715.85
2018,9,27,9,15,832.0,95.0,2.2,20.95,575.0,972.09,730.52
2018,9,27,9,30,846.0,98.0,2.2,21.8,614.0,997.5,742.94
2018,9,27,9,45,805.0,118.0,2.15,22.6,631.0,983.82,729.27
2018,9,27,10,0,764.0,138.0,2.1,23.4,648.0,972.53,717.86
2018,9,27,10,15,698.0,170.0,2.15,24.1,650.0,938.53,693.13
2018,9,27,10,30,632.0,202.0,2.2,24.8,652.0,898.96,665.01
2018,9,27,10,45,666.5,196.0,2.25,25.45,682.0,917.01,675.34
2018,9,27,11,0,701.0,190.0,2.3,26.1,712.0,930.86,682.38
2018,9,27,11,15,646.5,217.0,2.35,26.55,704.0,888.42,652.96
2018,9,27,11,30,592.0,244.0,2.4,27.0,696.0,838.22,617.38
2018,9,27,11,45,578.0,252.0,2.45,27.45,695.0,812.31,598.82
2018,9,27,12,0,564.0,260.0,2.5,27.9,694.0,784.37,578.64
2018,9,27,12,15,652.0,220.5,2.55,28.1,719.5,800.33,590.96
2018,9,27,12,30,740.0,181.0,2.6,28.3,745.0,802.8,593.66
2018,9,27,12,45,817.5,142.5,2.65,28.5,756.5,784.88,582.22
2018,9,27,13,0,895.0,104.0,2.7,28.7,768.0,757.17,563.72
2018,9,27,13,15,886.5,104.0,2.8,28.6,746.5,706.05,527.71
2018,9,27,13,30,878.0,104.0,2.9,28.5,725.0,653.2,489.43
2018,9,27,13,45,841.0,111.5,3.0,28.4,688.0,591.66,443.48
2018,9,27,14,0,804.0,119.0,3.1,28.3,651.0,528.74,395.29
2018,9,27,14,15,755.0,126.0,3.25,27.95,605.0,460.46,342.37
2018,9,27,14,30,706.0,133.0,3.4,27.6,559.0,397.08,291.72
2018,9,27,14,45,736.5,114.5,3.55,27.2,532.5,343.12,245.61
2018,9,27,15,0,767.0,96.0,3.7,26.8,506.0,288.22,197.13
2018,9,27,15,15,674.5,108.0,3.7,26.8,446.0,222.15,144.24
2018,9,27,15,30,582.0,120.0,3.7,26.8,386.0,170.34,106.28
2018,9,27,15,45,584.5,105.0,4.1,25.35,346.5,115.94,69.77
2018,9,27,16,0,587.0,90.0,4.5,23.9,307.0,66.58,51.68
2018,9,27,16,15,606.5,76.0,4.65,22.8,271.5,57.81,44.49
2018,9,27,16,30,626.0,62.0,4.8,21.7,236.0,48.5,36.62
2018,9,27,16,45,546.5,56.0,4.95,20.6,185.0,44.34,33.03
2018,9,27,17,0,467.0,50.0,5.1,19.5,134.0,40.28,29.29
2018,9,27,17,15,371.0,39.5,5.1,18.55,92.5,32.32,21.86
2018,9,27,17,30,275.0,29.0,5.1,17.6,51.0,24.23,11.93
2018,9,27,17,45,147.0,15.5,5.1,16.65,26.5,13.23,0.0
2018,9,27,18,0,19.0,2.0,5.1,15.7,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.95,15.4,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.65,12.15,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.7,12.2,3.0,0.0,0.0
2018,9,28,6,15,58.5,15.5,2.9,12.6,20.0,46.16,0.0
2018,9,28,6,30,102.0,28.0,3.1,13.0,37.0,117.76,84.87
2018,9,28,6,45,110.0,37.5,3.3,13.35,53.0,134.94,109.05
2018,9,28,7,0,118.0,47.0,3.5,13.7,69.0,154.75,128.33
2018,9,28,7,15,59.0,53.5,3.55,14.05,64.5,106.83,87.46
2018,9,28,7,30,0.0,60.0,3.6,14.4,60.0,49.89,37.14
2018,9,28,7,45,0.0,59.5,3.6,14.8,59.5,49.27,36.57
2018,9,28,8,0,0.0,59.0,3.6,15.2,59.0,48.86,36.08
2018,9,28,8,15,5.0,97.0,3.6,15.65,99.5,87.67,68.86
2018,9,28,8,30,10.0,135.0,3.6,16.1,140.0,129.64,103.64
2018,9,28,8,45,48.0,179.5,3.55,16.55,205.0,228.33,185.39
2018,9,28,9,0,86.0,224.0,3.5,17.0,270.0,316.56,256.18
2018,9,28,9,15,132.0,249.5,3.55,17.6,326.5,411.41,330.31
2018,9,28,9,30,178.0,275.0,3.6,18.2,383.0,485.62,386.69
2018,9,28,9,45,301.5,259.5,3.65,18.75,454.5,611.4,483.06
2018,9,28,10,0,425.0,244.0,3.7,19.3,526.0,738.33,576.39
2018,9,28,10,15,658.0,170.0,3.8,19.75,626.5,897.74,691.55
2018,9,28,10,30,891.0,96.0,3.9,20.2,727.0,1021.04,773.76
2018,9,28,10,45,897.0,96.5,4.0,20.65,746.5,1016.12,767.86
2018,9,28,11,0,903.0,97.0,4.1,21.1,766.0,1007.19,760.45
2018,9,28,11,15,906.0,98.0,4.2,21.3,777.5,991.91,749.62
2018,9,28,11,30,909.0,99.0,4.3,21.5,789.0,972.73,736.26
2018,9,28,11,45,910.0,99.0,4.4,21.7,792.5,946.81,718.35
2018,9,28,12,0,911.0,99.0,4.5,21.9,796.0,917.28,698.17
2018,9,28,12,15,908.5,99.5,4.6,21.95,791.5,881.81,674.32
2018,9,28,12,30,906.0,100.0,4.7,22.0,787.0,843.22,648.1
2018,9,28,12,45,901.5,100.0,4.75,22.0,774.0,799.65,617.94
2018,9,28,13,0,897.0,100.0,4.8,22.0,761.0,753.53,585.66
2018,9,28,13,15,891.0,99.5,4.85,21.85,741.0,703.56,548.33
2018,9,28,13,30,885.0,99.0,4.9,21.7,721.0,651.61,508.38
2018,9,28,13,45,877.0,97.5,4.95,21.6,693.5,595.88,464.3
2018,9,28,14,0,869.0,96.0,5.0,21.5,666.0,538.9,417.88
2018,9,28,14,15,858.0,93.5,5.1,21.15,632.0,478.68,367.93
2018,9,28,14,30,847.0,91.0,5.2,20.8,598.0,416.74,314.96
2018,9,28,14,45,831.5,88.5,5.25,20.5,558.0,353.68,259.56
2018,9,28,15,0,816.0,86.0,5.3,20.2,518.0,291.42,204.01
2018,9,28,15,15,793.5,83.0,5.3,20.2,473.0,228.41,148.69
2018,9,28,15,30,771.0,80.0,5.3,20.2,428.0,167.69,99.12
2018,9,28,15,45,743.0,75.5,5.3,19.15,380.0,107.92,60.21
2018,9,28,16,0,715.0,71.0,5.3,18.1,332.0,58.95,46.28
2018,9,28,16,15,674.5,65.5,5.2,17.45,282.5,50.65,39.19
2018,9,28,16,30,634.0,60.0,5.1,16.8,233.0,47.13,36.17
2018,9,28,16,45,569.0,53.0,5.05,16.2,183.5,42.2,31.74
2018,9,28,17,0,504.0,46.0,5.0,15.6,134.0,37.24,27.07
2018,9,28,17,15,394.5,37.0,4.75,15.05,91.5,30.36,20.42
2018,9,28,17,30,285.0,28.0,4.5,14.5,49.0,23.51,10.4
2018,9,28,17,45,152.5,15.5,4.3,13.95,25.5,13.23,0.0
2018,9,28,18,0,20.0,3.0,4.1,13.4,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,3.9,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,93.73,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,218.54,157.5
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,216.63,175.77
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,193.88,160.01
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,283.22,237.04
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,363.34,304.37
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,281.34,234.4
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,173.96,142.2
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,281.98,231.25
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,375.78,305.42
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,491.58,394.35
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,589.62,466.39
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,675.26,527.57
