Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,490.27,389.88
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,437.03,345.01
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,379.43,295.24
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,323.11,245.28
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,261.54,191.04
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,205.37,141.54
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,144.95,93.06
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,97.36,59.17
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,53.81,32.23
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,32.31,22.35
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,23.98,13.59
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,15.56,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,8.54,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,2.13,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.28,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,4.51,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,5.74,0.0
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,6.98,0.32
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,8.21,1.43
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,18.25,10.25
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,28.4,19.15
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,95.35,78.06
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,168.03,140.92
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,145.95,121.24
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,124.59,102.21
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,85.08,67.87
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,45.55,33.38
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,70.06,54.71
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,101.97,82.11
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,112.24,90.62
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,122.41,99.03
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,79.72,62.59
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,48.03,35.36
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,159.22,130.9
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,282.41,233.79
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,245.57,202.58
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,199.71,164.1
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,167.91,137.66
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,126.44,102.79
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,219.35,180.66
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,297.53,242.78
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,297.31,238.37
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,289.19,225.33
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,203.82,153.8
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,132.3,95.89
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,98.55,66.24
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,66.58,40.12
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,35.41,19.38
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,15.39,7.83
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,16.27,7.49
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,17.73,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,8.96,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,22.37,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,39.39,16.96
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,63.72,47.71
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,83.29,66.06
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,114.16,93.72
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,145.03,121.03
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,258.57,220.32
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,378.55,321.52
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,519.9,437.32
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,643.75,533.37
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,769.28,626.32
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,877.34,702.88
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,872.52,696.6
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,864.2,688.94
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,862.93,686.41
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,858.12,681.42
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,864.36,685.06
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,857.29,679.19
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,833.11,661.23
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,805.78,641.2
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,773.76,618.21
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,738.76,592.94
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,699.17,563.95
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,657.04,530.76
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,609.17,492.23
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,559.76,451.56
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,506.01,406.18
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,453.31,360.36
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,394.47,308.71
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,336.42,256.46
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,276.29,201.98
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,218.66,149.68
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,160.91,99.76
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,108.05,58.83
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,58.03,30.38
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,29.76,20.43
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,23.29,13.13
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,16.9,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.28,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.46,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,4.1,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,5.74,0.0
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,9.03,2.14
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,12.33,5.06
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,27.9,18.88
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,45.12,34.09
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,55.17,42.71
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,60.62,47.3
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,61.45,47.64
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,62.22,47.92
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,217.74,183.24
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,373.13,313.18
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,626.56,521.55
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,855.01,695.25
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,689.01,567.34
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,522.53,436.74
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,523.95,438.49
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,522.65,437.1
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,593.45,493.49
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,654.33,540.55
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,482.38,400.15
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,322.26,266.71
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,408.05,338.63
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,467.99,386.2
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,425.82,349.18
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,383.42,311.54
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,338.95,271.34
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,292.83,228.64
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,256.58,192.2
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,215.15,150.76
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,158.69,101.69
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,107.79,61.87
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,59.86,33.47
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,34.71,24.77
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,26.74,15.81
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,17.2,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,9.39,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,140.0,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,315.03,129.39
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,425.79,338.03
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,541.26,440.93
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,617.02,502.18
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,693.05,559.85
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,746.65,597.15
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,798.82,631.39
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,833.66,655.52
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,865.81,677.44
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,877.71,684.03
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,896.08,695.24
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,905.67,701.69
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,911.7,705.87
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,909.92,705.75
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,904.42,703.1
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,891.42,693.76
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,874.77,682.08
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,850.74,666.07
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,823.33,647.62
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,790.33,625.39
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,754.34,600.76
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,712.86,571.35
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,668.98,538.03
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,620.12,499.55
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,569.75,458.82
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,515.28,413.51
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,460.24,366.39
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,401.17,314.46
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,342.74,261.78
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,260.46,192.84
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,194.04,138.53
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,147.64,97.34
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,102.24,60.27
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,56.68,33.53
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,33.0,23.47
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,23.25,13.09
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,13.3,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,7.26,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,51.13,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,126.69,38.2
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,203.79,164.47
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,266.97,226.45
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,248.17,212.72
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,227.65,195.64
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,302.74,260.52
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,362.15,310.53
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,443.46,377.94
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,547.86,460.58
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,729.02,598.1
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,894.18,714.14
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,894.42,711.96
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,901.02,716.3
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,887.76,705.81
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,861.42,686.25
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,789.38,633.77
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,710.68,575.87
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,690.35,561.11
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,667.69,543.56
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,685.41,557.67
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,691.11,561.93
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,609.97,497.8
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,523.91,429.26
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,556.01,454.46
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,560.39,455.97
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,461.39,374.57
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,365.99,296.05
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,280.42,225.4
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,204.91,163.61
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,132.48,104.43
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,74.32,58.22
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,64.01,48.58
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,50.7,36.31
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,35.54,24.36
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,23.13,14.78
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,15.67,6.94
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,7.68,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,3.84,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.56,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,4.92,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,7.8,0.7
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,10.68,3.53
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,13.16,5.83
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,15.63,8.08
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,27.23,18.29
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,38.86,28.47
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,67.4,53.39
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,99.48,81.0
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,100.96,81.89
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,102.74,83.06
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,77.94,61.54
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,56.38,42.84
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,59.72,45.57
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,63.07,48.28
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,64.75,49.62
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,66.42,50.97
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,76.39,59.34
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,86.7,67.97
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,108.17,85.96
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,129.99,104.12
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,124.99,99.92
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,120.14,95.91
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,112.67,89.81
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,105.4,83.87
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,94.53,74.91
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,83.89,66.08
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,76.89,60.38
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,69.97,54.68
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,60.18,46.43
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,50.53,38.2
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,41.8,30.6
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,33.06,22.91
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,26.42,17.05
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,19.8,11.8
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,13.97,5.52
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,7.36,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,3.84,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,50.54,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,143.17,6.74
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,153.3,120.09
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,147.07,123.3
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,83.25,68.96
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,9.86,2.97
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,14.4,7.0
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,18.95,11.0
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,44.06,33.08
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,70.77,56.29
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,184.76,156.03
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,313.0,263.72
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,230.36,192.45
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,153.43,125.65
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,126.05,102.25
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,100.8,80.52
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,194.69,160.77
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,278.73,230.49
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,330.25,272.25
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,362.06,297.76
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,326.87,267.84
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,280.24,229.09
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,261.72,213.99
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,243.61,199.04
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,195.34,158.91
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,144.2,116.26
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,171.16,139.04
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,186.63,151.48
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,180.27,145.56
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,165.22,132.01
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,143.01,112.21
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,120.13,91.52
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,108.15,78.41
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,87.98,59.32
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,57.17,37.7
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,35.47,25.41
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,24.92,14.14
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,14.23,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,7.68,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,92.92,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,231.89,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,365.06,285.2
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,482.73,400.66
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,559.61,468.26
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,630.59,527.47
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,686.8,572.33
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,741.74,614.22
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,782.96,643.46
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,821.85,669.96
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,846.57,685.72
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,868.16,698.98
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,868.98,696.46
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,876.23,698.81
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,875.85,695.51
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,871.89,689.83
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,859.93,679.72
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,844.47,667.36
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,822.64,650.49
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,797.56,631.47
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,765.8,608.86
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,731.22,584.13
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,691.54,555.25
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,649.62,522.6
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,602.71,485.25
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,554.27,445.75
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,504.71,404.26
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,451.43,358.67
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,393.71,308.28
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,336.77,257.27
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,278.29,204.37
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,222.18,153.39
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,165.16,103.85
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,112.96,62.6
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,62.93,32.23
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,28.93,19.63
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,22.91,12.48
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,16.98,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,49.31,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,138.65,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,231.16,177.4
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,303.75,252.0
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,370.12,310.94
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,438.99,368.88
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,551.95,458.78
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,663.43,543.19
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,586.56,483.18
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,512.26,424.45
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,560.89,462.04
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,608.24,496.31
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,624.56,506.22
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,638.7,514.76
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,746.22,591.54
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,832.99,649.34
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,851.74,658.05
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,856.38,658.09
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,833.87,640.89
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,808.05,621.93
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,776.31,600.35
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,741.65,576.66
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,701.81,549.19
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,659.63,518.02
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,612.01,482.2
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,562.89,444.08
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,509.39,401.26
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,455.38,356.52
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,399.54,308.73
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,342.71,258.84
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,283.03,205.91
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,225.86,154.83
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,167.78,104.89
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,114.47,62.93
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,63.59,31.96
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,30.64,21.03
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,22.04,11.73
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,16.05,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,8.11,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,95.22,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,233.7,0.0
2018,12,8,7,45,379.0,28.0,1.05,5.65,67.0,372.04,281.27
2018,12,8,8,0,505.0,36.0,1.0,6.2,102.0,491.92,401.06
2018,12,8,8,15,575.5,41.5,1.15,6.7,142.0,560.73,461.76
2018,12,8,8,30,646.0,47.0,1.3,7.2,182.0,641.92,528.29
2018,12,8,8,45,691.0,50.5,1.4,7.7,221.0,699.13,573.27
2018,12,8,9,0,736.0,54.0,1.5,8.2,260.0,755.09,615.54
2018,12,8,9,15,767.5,57.0,1.65,8.9,296.5,796.66,645.74
2018,12,8,9,30,799.0,60.0,1.8,9.6,333.0,835.84,673.39
2018,12,8,9,45,822.5,61.0,1.9,10.3,364.5,862.19,690.59
2018,12,8,10,0,846.0,62.0,2.0,11.0,396.0,885.36,705.29
2018,12,8,10,15,859.5,64.0,2.1,11.5,421.5,887.52,705.38
2018,12,8,10,30,873.0,66.0,2.2,12.0,447.0,895.97,710.19
2018,12,8,10,45,881.5,67.0,2.3,12.5,465.5,894.88,708.19
2018,12,8,11,0,890.0,68.0,2.4,13.0,484.0,890.17,703.78
2018,12,8,11,15,895.0,68.5,2.35,13.25,495.0,878.06,693.56
2018,12,8,11,30,900.0,69.0,2.3,13.5,506.0,862.37,681.03
2018,12,8,11,45,901.5,69.0,2.3,13.7,509.5,839.61,664.18
2018,12,8,12,0,903.0,69.0,2.3,13.9,513.0,813.54,645.1
2018,12,8,12,15,898.0,70.5,2.3,14.0,509.0,781.1,621.68
2018,12,8,12,30,893.0,72.0,2.3,14.1,505.0,745.91,596.25
2018,12,8,12,45,844.0,80.0,2.25,14.15,482.0,690.75,555.28
2018,12,8,13,0,795.0,88.0,2.2,14.2,459.0,629.97,507.75
2018,12,8,13,15,807.0,82.0,2.15,14.15,446.0,592.71,478.0
2018,12,8,13,30,819.0,76.0,2.1,14.1,433.0,552.28,444.74
2018,12,8,13,45,822.5,72.0,2.05,14.1,413.0,506.57,406.22
2018,12,8,14,0,826.0,68.0,2.0,14.1,393.0,458.74,364.78
2018,12,8,14,15,805.0,65.5,1.8,13.85,361.5,400.61,314.05
2018,12,8,14,30,784.0,63.0,1.6,13.6,330.0,343.35,262.87
2018,12,8,14,45,753.5,60.0,1.4,13.4,294.0,283.99,209.36
2018,12,8,15,0,723.0,57.0,1.2,13.2,258.0,227.18,157.94
2018,12,8,15,15,677.0,53.0,1.2,13.2,218.5,169.62,108.07
2018,12,8,15,30,631.0,49.0,1.2,13.2,179.0,117.09,66.33
2018,12,8,15,45,557.0,43.0,1.1,11.9,139.0,64.27,33.03
2018,12,8,16,0,483.0,37.0,1.0,10.6,99.0,30.61,21.17
2018,12,8,16,15,354.0,28.5,1.05,10.15,64.5,23.75,13.19
2018,12,8,16,30,225.0,20.0,1.1,9.7,30.0,16.94,0.0
2018,12,8,16,45,112.5,10.0,1.15,9.25,15.0,8.54,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
