Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.0,0.8,5.45,5.5,8.37,0.0
2018,12,9,7,30,12.0,10.0,0.8,5.6,11.0,21.4,0.0
2018,12,9,7,45,6.0,20.0,0.75,5.8,20.5,22.88,12.16
2018,12,9,8,0,0.0,30.0,0.7,6.0,30.0,24.8,15.56
2018,12,9,8,15,0.0,41.5,0.9,6.3,41.5,35.62,25.38
2018,12,9,8,30,0.0,53.0,1.1,6.6,53.0,46.52,35.17
2018,12,9,8,45,0.5,64.0,1.25,6.9,64.0,57.14,44.63
2018,12,9,9,0,1.0,75.0,1.4,7.2,75.0,67.76,53.95
2018,12,9,9,15,25.5,98.5,1.45,7.5,107.0,126.35,105.7
2018,12,9,9,30,50.0,122.0,1.5,7.8,139.0,176.67,149.27
2018,12,9,9,45,31.5,115.5,1.5,8.05,126.5,147.15,123.0
2018,12,9,10,0,13.0,109.0,1.5,8.3,114.0,108.72,89.21
2018,12,9,10,15,10.0,103.0,1.55,8.55,107.0,98.54,80.24
2018,12,9,10,30,7.0,97.0,1.6,8.8,100.0,89.11,71.86
2018,12,9,10,45,3.5,101.0,1.6,9.0,102.5,89.32,71.74
2018,12,9,11,0,0.0,105.0,1.6,9.2,105.0,89.63,71.7
2018,12,9,11,15,0.0,92.0,1.75,9.2,92.0,77.14,60.99
2018,12,9,11,30,0.0,79.0,1.9,9.2,79.0,65.58,51.07
2018,12,9,11,45,0.0,78.5,2.0,9.25,78.5,65.17,50.69
2018,12,9,12,0,0.0,78.0,2.1,9.3,78.0,64.75,50.32
2018,12,9,12,15,2.0,101.0,2.1,9.25,102.0,86.55,69.06
2018,12,9,12,30,4.0,124.0,2.1,9.2,126.0,109.03,88.26
2018,12,9,12,45,7.0,141.5,2.15,9.2,145.0,127.21,103.75
2018,12,9,13,0,10.0,159.0,2.2,9.2,164.0,145.27,119.09
2018,12,9,13,15,15.0,137.5,2.15,9.1,144.5,127.26,104.06
2018,12,9,13,30,20.0,116.0,2.1,9.0,125.0,114.77,93.64
2018,12,9,13,45,35.5,134.5,2.05,8.95,149.0,138.82,114.21
2018,12,9,14,0,51.0,153.0,2.0,8.9,173.0,161.07,132.85
2018,12,9,14,15,105.5,144.0,1.85,8.75,181.0,176.7,145.25
2018,12,9,14,30,160.0,135.0,1.7,8.6,189.0,179.21,145.49
2018,12,9,14,45,133.5,112.5,1.6,8.5,154.5,139.8,111.45
2018,12,9,15,0,107.0,90.0,1.5,8.4,120.0,104.15,80.84
2018,12,9,15,15,98.0,81.0,1.5,8.4,105.0,86.68,65.41
2018,12,9,15,30,89.0,72.0,1.5,8.4,90.0,70.18,51.32
2018,12,9,15,45,64.5,54.5,1.2,7.85,66.0,47.53,33.48
2018,12,9,16,0,40.0,37.0,0.9,7.3,42.0,29.53,20.56
2018,12,9,16,15,33.0,24.5,0.9,7.1,27.5,19.88,10.32
2018,12,9,16,30,26.0,12.0,0.9,6.9,13.0,10.03,0.0
2018,12,9,16,45,13.0,6.0,0.85,6.65,6.5,5.12,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,1.0,3.5,1.35,5.3,3.5,3.67,0.0
2018,12,10,7,30,2.0,7.0,1.5,5.6,7.0,7.41,0.0
2018,12,10,7,45,3.0,15.0,1.65,5.85,15.5,14.61,5.47
2018,12,10,8,0,4.0,23.0,1.8,6.1,24.0,22.11,13.34
2018,12,10,8,15,42.0,34.5,1.95,6.45,43.0,77.64,63.31
2018,12,10,8,30,80.0,46.0,2.1,6.8,62.0,124.09,105.53
2018,12,10,8,45,84.5,68.5,2.25,7.2,88.5,159.03,136.04
2018,12,10,9,0,89.0,91.0,2.4,7.6,115.0,193.17,165.33
2018,12,10,9,15,59.5,108.5,2.55,8.1,125.5,171.32,145.28
2018,12,10,9,30,30.0,126.0,2.7,8.6,136.0,164.57,137.92
2018,12,10,9,45,44.5,127.5,2.9,9.15,144.0,175.07,147.12
2018,12,10,10,0,59.0,129.0,3.1,9.7,152.0,186.7,157.1
2018,12,10,10,15,30.5,121.5,3.1,10.15,133.5,148.59,123.22
2018,12,10,10,30,2.0,114.0,3.1,10.6,115.0,101.61,81.79
2018,12,10,10,45,1.0,101.5,3.15,11.1,102.0,87.59,69.62
2018,12,10,11,0,0.0,89.0,3.2,11.6,89.0,74.53,58.28
2018,12,10,11,15,5.0,115.5,3.15,11.95,118.0,103.77,83.15
2018,12,10,11,30,10.0,142.0,3.1,12.3,147.0,133.52,108.11
2018,12,10,11,45,19.0,163.0,3.1,12.6,172.5,161.21,131.3
2018,12,10,12,0,28.0,184.0,3.1,12.9,198.0,202.29,165.27
2018,12,10,12,15,169.0,182.0,3.05,13.1,264.0,319.93,265.04
2018,12,10,12,30,310.0,180.0,3.0,13.3,330.0,426.68,352.22
2018,12,10,12,45,600.0,122.0,3.0,13.45,403.5,571.99,469.19
2018,12,10,13,0,890.0,64.0,3.0,13.6,477.0,661.48,538.73
2018,12,10,13,15,883.0,62.5,2.95,13.65,459.0,614.69,499.79
2018,12,10,13,30,876.0,61.0,2.9,13.7,441.0,566.2,459.56
2018,12,10,13,45,865.0,59.5,2.9,13.75,417.0,514.19,415.62
2018,12,10,14,0,854.0,58.0,2.9,13.8,393.0,461.32,369.71
2018,12,10,14,15,835.0,56.0,2.7,13.65,362.0,404.07,318.94
2018,12,10,14,30,816.0,54.0,2.5,13.5,331.0,347.78,267.77
2018,12,10,14,45,789.0,51.5,2.35,13.35,295.5,288.39,213.47
2018,12,10,15,0,762.0,49.0,2.2,13.2,260.0,231.06,160.78
2018,12,10,15,15,719.5,45.5,2.2,13.2,221.0,172.4,109.06
2018,12,10,15,30,677.0,42.0,2.2,13.2,182.0,118.23,65.24
2018,12,10,15,45,608.5,37.5,1.65,11.75,142.0,66.54,32.66
2018,12,10,16,0,540.0,33.0,1.1,10.3,102.0,29.8,20.49
2018,12,10,16,15,411.0,26.0,1.15,9.85,67.0,23.62,13.15
2018,12,10,16,30,282.0,19.0,1.2,9.4,32.0,16.06,0.0
2018,12,10,16,45,141.0,9.5,1.25,8.95,16.0,8.11,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.0,1.4,2.1,14.0,95.54,0.0
2018,12,11,7,30,258.0,18.0,1.6,2.8,28.0,199.98,0.0
2018,12,11,7,45,403.0,25.0,1.8,3.55,63.5,369.34,267.96
2018,12,11,8,0,548.0,32.0,2.0,4.3,99.0,508.33,418.59
2018,12,11,8,15,617.0,37.0,2.05,4.9,139.5,587.15,489.25
2018,12,11,8,30,686.0,42.0,2.1,5.5,180.0,666.93,555.47
2018,12,11,8,45,730.0,45.0,2.15,6.15,219.5,723.07,600.1
2018,12,11,9,0,774.0,48.0,2.2,6.8,259.0,778.0,641.7
2018,12,11,9,15,799.0,50.5,2.15,7.4,294.5,813.6,666.37
2018,12,11,9,30,824.0,53.0,2.1,8.0,330.0,837.09,681.16
2018,12,11,9,45,839.5,56.5,2.0,8.65,361.0,859.9,694.31
2018,12,11,10,0,855.0,60.0,1.9,9.3,392.0,879.53,704.64
2018,12,11,10,15,868.0,61.0,1.8,9.85,417.0,889.92,708.35
2018,12,11,10,30,881.0,62.0,1.7,10.4,442.0,896.85,709.59
2018,12,11,10,45,887.5,63.5,1.6,10.9,460.0,894.98,704.8
2018,12,11,11,0,894.0,65.0,1.5,11.4,478.0,889.48,697.67
2018,12,11,11,15,893.5,66.5,1.55,11.85,487.5,874.23,686.02
2018,12,11,11,30,893.0,68.0,1.6,12.3,497.0,855.57,672.19
2018,12,11,11,45,897.5,67.5,1.65,12.75,502.0,835.18,657.25
2018,12,11,12,0,902.0,67.0,1.7,13.2,507.0,811.36,639.93
2018,12,11,12,15,901.5,66.0,1.75,13.45,503.0,779.72,617.5
2018,12,11,12,30,901.0,65.0,1.8,13.7,499.0,745.13,592.88
2018,12,11,12,45,897.0,64.0,1.85,13.9,488.0,705.31,564.38
2018,12,11,13,0,893.0,63.0,1.9,14.1,477.0,663.1,532.37
2018,12,11,13,15,883.5,62.0,1.9,14.1,458.5,615.35,494.73
2018,12,11,13,30,874.0,61.0,1.9,14.1,440.0,566.09,454.96
2018,12,11,13,45,860.5,59.5,1.9,14.1,415.0,512.98,411.04
2018,12,11,14,0,847.0,58.0,1.9,14.1,390.0,459.26,365.31
2018,12,11,14,15,826.0,56.5,1.7,13.95,359.0,402.15,315.22
2018,12,11,14,30,805.0,55.0,1.5,13.8,328.0,346.24,264.94
2018,12,11,14,45,775.0,52.0,1.3,13.65,292.0,286.09,210.66
2018,12,11,15,0,745.0,49.0,1.1,13.5,256.0,228.38,158.3
2018,12,11,15,15,702.0,46.0,1.1,13.5,217.5,171.09,108.26
2018,12,11,15,30,659.0,43.0,1.1,13.5,179.0,118.34,65.78
2018,12,11,15,45,588.0,38.5,0.8,12.6,139.5,67.5,33.54
2018,12,11,16,0,517.0,34.0,0.5,11.7,100.0,30.65,21.13
2018,12,11,16,15,367.0,26.0,0.6,11.2,64.0,21.54,11.46
2018,12,11,16,30,217.0,18.0,0.7,10.7,28.0,15.04,0.0
2018,12,11,16,45,108.5,9.0,0.8,10.25,14.0,7.68,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.0,2.85,6.35,9.0,5.97,0.0
2018,12,12,7,30,116.0,14.0,3.1,6.5,18.0,94.78,0.0
2018,12,12,7,45,262.0,25.0,3.3,6.65,51.5,273.77,193.57
2018,12,12,8,0,408.0,36.0,3.5,6.8,85.0,413.07,342.42
2018,12,12,8,15,420.0,39.5,3.5,7.15,107.0,437.95,370.65
2018,12,12,8,30,432.0,43.0,3.5,7.5,129.0,461.36,393.64
2018,12,12,8,45,216.0,38.0,3.5,7.9,81.0,260.49,225.78
2018,12,12,9,0,0.0,33.0,3.5,8.3,33.0,27.22,18.2
2018,12,12,9,15,0.0,41.0,3.55,8.85,41.0,33.87,24.06
2018,12,12,9,30,0.0,49.0,3.6,9.4,49.0,40.52,29.78
2018,12,12,9,45,115.5,91.5,3.65,9.95,136.0,210.06,179.92
2018,12,12,10,0,231.0,134.0,3.7,10.5,223.0,388.43,330.07
2018,12,12,10,15,533.5,102.5,3.7,10.95,326.5,653.17,544.86
2018,12,12,10,30,836.0,71.0,3.7,11.4,430.0,877.6,712.03
2018,12,12,10,45,875.5,66.0,3.7,11.9,456.0,887.47,715.36
2018,12,12,11,0,915.0,61.0,3.7,12.4,482.0,902.75,724.43
2018,12,12,11,15,921.5,61.0,3.8,12.75,494.0,891.46,715.14
2018,12,12,11,30,928.0,61.0,3.9,13.1,506.0,876.47,703.48
2018,12,12,11,45,931.0,60.5,3.95,13.4,510.0,854.24,686.49
2018,12,12,12,0,934.0,60.0,4.0,13.7,514.0,828.54,667.06
2018,12,12,12,15,931.0,61.0,4.1,13.9,511.0,796.71,643.6
2018,12,12,12,30,928.0,62.0,4.2,14.1,508.0,761.92,617.86
2018,12,12,12,45,920.5,62.5,4.25,14.3,497.0,720.6,586.99
2018,12,12,13,0,913.0,63.0,4.3,14.5,486.0,677.04,552.78
2018,12,12,13,15,905.0,62.5,4.3,14.45,468.0,629.98,514.51
2018,12,12,13,30,897.0,62.0,4.3,14.4,450.0,581.21,473.93
2018,12,12,13,45,865.0,61.5,4.25,14.4,418.5,518.62,421.21
2018,12,12,14,0,833.0,61.0,4.2,14.4,387.0,459.09,369.73
2018,12,12,14,15,757.5,65.0,3.9,14.15,343.5,385.48,306.31
2018,12,12,14,30,682.0,69.0,3.6,13.9,300.0,317.71,247.16
2018,12,12,14,45,721.0,58.0,3.3,13.65,279.0,277.41,207.33
2018,12,12,15,0,760.0,47.0,3.0,13.4,258.0,231.3,161.69
2018,12,12,15,15,699.0,47.0,3.0,13.4,218.5,172.81,110.56
2018,12,12,15,30,638.0,47.0,3.0,13.4,179.0,120.83,68.95
2018,12,12,15,45,454.0,44.5,2.3,11.65,128.0,64.14,34.65
2018,12,12,16,0,270.0,42.0,1.6,9.9,77.0,32.32,22.73
2018,12,12,16,15,273.0,30.5,1.6,9.35,54.5,25.33,14.62
2018,12,12,16,30,276.0,19.0,1.6,8.8,32.0,16.03,0.0
2018,12,12,16,45,138.0,9.5,1.55,8.2,16.0,8.11,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.3,4.35,12.5,7.26,0.0
2018,12,13,7,30,233.0,17.0,1.3,4.9,25.0,180.54,0.0
2018,12,13,7,45,377.0,24.5,1.35,5.5,59.5,357.6,243.86
2018,12,13,8,0,521.0,32.0,1.4,6.1,94.0,485.18,393.87
2018,12,13,8,15,594.0,37.0,1.7,6.7,133.5,566.74,467.9
2018,12,13,8,30,667.0,42.0,2.0,7.3,173.0,649.34,537.48
2018,12,13,8,45,712.0,45.5,2.25,7.9,212.5,706.71,584.46
2018,12,13,9,0,757.0,49.0,2.5,8.5,252.0,763.02,628.72
2018,12,13,9,15,786.5,51.5,2.6,9.1,288.5,802.56,657.75
2018,12,13,9,30,816.0,54.0,2.7,9.7,325.0,839.7,684.08
2018,12,13,9,45,836.5,56.0,2.8,10.35,356.5,855.49,693.84
2018,12,13,10,0,857.0,58.0,2.9,11.0,388.0,877.7,708.22
2018,12,13,10,15,871.0,59.5,2.95,11.4,413.5,889.96,715.35
2018,12,13,10,30,885.0,61.0,3.0,11.8,439.0,898.72,720.0
2018,12,13,10,45,894.0,62.0,3.05,12.25,458.0,898.62,718.2
2018,12,13,11,0,903.0,63.0,3.1,12.7,477.0,894.85,713.94
2018,12,13,11,15,908.5,63.0,3.15,12.95,488.5,882.96,704.5
2018,12,13,11,30,914.0,63.0,3.2,13.2,500.0,867.47,692.63
2018,12,13,11,45,916.0,63.5,3.25,13.5,504.5,846.11,676.51
2018,12,13,12,0,918.0,64.0,3.3,13.8,509.0,821.35,658.01
2018,12,13,12,15,915.0,64.0,3.3,13.95,505.5,788.8,633.92
2018,12,13,12,30,912.0,64.0,3.3,14.1,502.0,753.39,607.7
2018,12,13,12,45,904.5,64.5,3.35,14.25,491.0,712.73,577.69
2018,12,13,13,0,897.0,65.0,3.4,14.4,480.0,669.86,544.33
2018,12,13,13,15,887.5,64.5,3.35,14.4,462.0,622.64,506.06
2018,12,13,13,30,878.0,64.0,3.3,14.4,444.0,573.87,465.69
2018,12,13,13,45,863.5,63.0,3.25,14.4,419.0,520.67,420.81
2018,12,13,14,0,849.0,62.0,3.2,14.4,394.0,468.82,375.74
2018,12,13,14,15,828.0,60.0,2.95,14.2,363.0,410.36,324.22
2018,12,13,14,30,807.0,58.0,2.7,14.0,332.0,352.67,272.15
2018,12,13,14,45,776.0,56.0,2.5,13.75,296.5,293.06,218.0
2018,12,13,15,0,745.0,54.0,2.3,13.5,261.0,235.91,165.76
2018,12,13,15,15,700.5,50.0,2.3,13.5,221.5,177.23,114.06
2018,12,13,15,30,656.0,46.0,2.3,13.5,182.0,123.31,70.08
2018,12,13,15,45,582.0,41.0,1.75,11.7,142.0,71.81,36.73
2018,12,13,16,0,508.0,36.0,1.2,9.9,102.0,29.8,20.55
2018,12,13,16,15,375.0,28.5,1.25,9.4,67.0,23.76,13.44
2018,12,13,16,30,242.0,21.0,1.3,8.9,32.0,17.85,0.0
2018,12,13,16,45,121.0,10.5,1.3,8.35,16.0,8.96,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,7,15,8.5,1.5,1.65,8.05,2.0,0.0,0.0
2018,12,14,7,30,17.0,3.0,1.7,8.4,4.0,14.65,0.0
2018,12,14,7,45,8.5,4.5,1.75,8.8,5.0,10.98,1.97
2018,12,14,8,0,0.0,6.0,1.8,9.2,6.0,4.92,0.0
2018,12,14,8,15,0.0,7.5,2.0,9.75,7.5,6.15,0.0
2018,12,14,8,30,0.0,9.0,2.2,10.3,9.0,7.39,0.75
2018,12,14,8,45,0.0,17.5,2.4,10.8,17.5,14.4,6.87
2018,12,14,9,0,0.0,26.0,2.6,11.3,26.0,21.42,13.0
2018,12,14,9,15,4.0,57.5,2.85,11.75,59.0,51.18,38.91
2018,12,14,9,30,8.0,89.0,3.1,12.2,92.0,86.2,69.01
2018,12,14,9,45,4.0,59.0,3.4,12.65,60.5,52.5,39.8
2018,12,14,10,0,0.0,29.0,3.7,13.1,29.0,23.93,14.98
2018,12,14,10,15,0.5,54.5,3.8,13.25,54.5,45.57,33.53
2018,12,14,10,30,1.0,80.0,3.9,13.4,80.0,67.5,52.15
2018,12,14,10,45,6.5,118.5,4.05,13.6,121.0,109.65,87.88
2018,12,14,11,0,12.0,157.0,4.2,13.8,162.0,153.68,124.72
2018,12,14,11,15,23.0,147.0,4.25,13.85,157.5,163.65,133.3
2018,12,14,11,30,34.0,137.0,4.3,13.9,153.0,159.99,130.59
2018,12,14,11,45,141.0,154.0,4.3,14.0,222.0,280.44,233.26
2018,12,14,12,0,248.0,171.0,4.3,14.1,291.0,395.43,328.1
2018,12,14,12,15,161.5,161.0,4.3,14.15,239.0,291.66,241.61
2018,12,14,12,30,75.0,151.0,4.3,14.2,187.0,196.79,161.55
2018,12,14,12,45,80.5,160.5,4.3,14.3,198.5,206.74,169.78
2018,12,14,13,0,86.0,170.0,4.3,14.4,210.0,215.92,177.15
2018,12,14,13,15,59.0,152.5,4.25,14.35,179.5,176.59,144.02
2018,12,14,13,30,32.0,135.0,4.2,14.3,149.0,140.35,113.45
2018,12,14,13,45,30.0,124.0,4.15,14.3,136.5,126.43,101.78
2018,12,14,14,0,28.0,113.0,4.1,14.3,124.0,112.97,90.41
2018,12,14,14,15,71.0,109.5,3.95,14.15,134.5,131.11,105.29
2018,12,14,14,30,114.0,106.0,3.8,14.0,145.0,137.78,109.64
2018,12,14,14,45,96.5,97.0,3.6,13.85,127.5,116.34,91.06
2018,12,14,15,0,79.0,88.0,3.4,13.7,110.0,96.94,74.42
2018,12,14,15,15,39.5,65.0,3.4,13.7,76.0,61.97,45.74
2018,12,14,15,30,0.0,42.0,3.4,13.7,42.0,34.73,24.05
2018,12,14,15,45,0.0,33.5,2.8,12.85,33.5,27.67,17.89
2018,12,14,16,0,0.0,25.0,2.2,12.0,25.0,20.63,12.37
2018,12,14,16,15,10.0,17.0,2.15,11.7,17.5,14.39,5.85
2018,12,14,16,30,20.0,9.0,2.1,11.4,10.0,7.69,0.0
2018,12,14,16,45,10.0,4.5,2.0,11.1,5.0,3.84,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,0.85,8.3,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,0.9,8.6,12.0,27.13,0.0
2018,12,15,7,45,36.5,25.5,0.9,8.95,29.0,70.61,40.83
2018,12,15,8,0,48.0,40.0,0.9,9.3,46.0,102.12,80.28
2018,12,15,8,15,54.5,56.5,1.05,9.7,65.5,128.86,105.31
2018,12,15,8,30,61.0,73.0,1.2,10.1,85.0,139.72,115.94
2018,12,15,8,45,95.0,89.0,1.35,10.45,112.0,203.0,170.84
2018,12,15,9,0,129.0,105.0,1.5,10.8,139.0,252.08,212.91
2018,12,15,9,15,200.5,112.0,1.55,11.3,173.5,339.56,286.24
2018,12,15,9,30,272.0,119.0,1.6,11.8,208.0,411.23,344.75
2018,12,15,9,45,361.5,117.5,1.65,12.35,248.0,509.95,422.87
2018,12,15,10,0,451.0,116.0,1.7,12.9,288.0,587.97,482.47
2018,12,15,10,15,322.5,147.0,1.65,13.4,274.0,485.79,398.92
2018,12,15,10,30,194.0,178.0,1.6,13.9,260.0,385.24,316.02
2018,12,15,10,45,184.0,182.0,1.6,14.45,262.5,375.48,307.54
2018,12,15,11,0,174.0,186.0,1.6,15.0,265.0,365.51,298.38
2018,12,15,11,15,118.0,192.0,1.55,15.25,246.5,317.77,258.26
2018,12,15,11,30,62.0,198.0,1.5,15.5,228.0,254.6,205.89
2018,12,15,11,45,103.5,205.0,1.45,15.75,255.0,293.21,237.76
2018,12,15,12,0,145.0,212.0,1.4,16.0,282.0,345.01,278.75
2018,12,15,12,15,93.5,199.5,1.35,16.15,244.5,268.44,216.54
2018,12,15,12,30,42.0,187.0,1.3,16.3,207.0,211.56,169.79
2018,12,15,12,45,113.5,183.0,1.3,16.4,235.5,266.69,215.7
2018,12,15,13,0,185.0,179.0,1.3,16.5,264.0,302.28,244.64
2018,12,15,13,15,131.0,163.5,1.25,16.5,222.5,242.59,195.81
2018,12,15,13,30,77.0,148.0,1.2,16.5,181.0,178.78,143.64
2018,12,15,13,45,62.5,142.5,1.15,16.5,168.5,161.26,129.19
2018,12,15,14,0,48.0,137.0,1.1,16.5,156.0,145.17,115.78
2018,12,15,14,15,44.5,128.5,0.95,16.4,145.0,132.28,105.01
2018,12,15,14,30,41.0,120.0,0.8,16.3,134.0,119.85,94.54
2018,12,15,14,45,85.0,106.5,0.7,16.15,131.5,121.69,94.64
2018,12,15,15,0,129.0,93.0,0.6,16.0,129.0,113.65,85.62
2018,12,15,15,15,164.0,85.0,0.6,16.0,123.5,105.75,76.53
2018,12,15,15,30,199.0,77.0,0.6,16.0,118.0,90.42,61.71
2018,12,15,15,45,168.0,62.0,0.75,14.95,91.5,61.01,40.1
2018,12,15,16,0,137.0,47.0,0.9,13.9,65.0,36.08,25.63
2018,12,15,16,15,103.0,32.5,0.95,13.35,43.0,25.27,14.52
2018,12,15,16,30,69.0,18.0,1.0,12.8,21.0,14.26,0.0
2018,12,15,16,45,34.5,9.0,1.1,12.25,10.5,7.68,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.45,9.65,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.5,10.1,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.6,10.6,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.7,11.1,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,1.95,11.45,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.2,11.8,8.0,6.57,0.0
2018,12,16,8,45,0.0,15.5,2.5,12.15,15.5,12.75,5.38
2018,12,16,9,0,0.0,23.0,2.8,12.5,23.0,18.94,10.76
2018,12,16,9,15,0.5,44.5,2.85,12.8,44.5,37.22,26.57
2018,12,16,9,30,1.0,66.0,2.9,13.1,66.0,55.73,42.43
2018,12,16,9,45,0.5,58.0,2.95,13.35,58.0,48.48,36.1
2018,12,16,10,0,0.0,50.0,3.0,13.6,50.0,41.36,29.91
2018,12,16,10,15,0.0,37.5,3.15,13.8,37.5,30.98,20.96
2018,12,16,10,30,0.0,25.0,3.3,14.0,25.0,20.63,12.05
2018,12,16,10,45,0.0,32.0,3.4,14.2,32.0,26.43,16.98
2018,12,16,11,0,0.0,39.0,3.5,14.4,39.0,32.24,21.89
2018,12,16,11,15,0.0,46.5,3.4,14.4,46.5,38.48,27.16
2018,12,16,11,30,0.0,54.0,3.3,14.4,54.0,44.72,32.44
2018,12,16,11,45,0.0,64.0,3.25,14.45,64.0,53.06,39.47
2018,12,16,12,0,0.0,74.0,3.2,14.5,74.0,61.4,46.5
2018,12,16,12,15,2.0,77.5,3.1,14.45,78.5,65.87,50.34
2018,12,16,12,30,4.0,81.0,3.0,14.4,83.0,70.19,54.07
2018,12,16,12,45,2.0,65.5,2.95,14.35,66.5,55.7,41.8
2018,12,16,13,0,0.0,50.0,2.9,14.3,50.0,41.39,29.65
2018,12,16,13,15,0.0,54.5,2.95,14.3,54.5,45.13,32.87
2018,12,16,13,30,0.0,59.0,3.0,14.3,59.0,48.87,36.09
2018,12,16,13,45,0.0,49.0,3.0,14.3,49.0,40.54,29.05
2018,12,16,14,0,0.0,39.0,3.0,14.3,39.0,32.22,21.99
2018,12,16,14,15,0.0,41.5,3.0,14.2,41.5,34.29,23.81
2018,12,16,14,30,0.0,44.0,3.0,14.1,44.0,36.36,25.63
2018,12,16,14,45,0.0,34.5,3.05,14.0,34.5,28.47,18.88
2018,12,16,15,0,0.0,25.0,3.1,13.9,25.0,20.6,12.11
2018,12,16,15,15,0.0,23.5,3.1,13.9,23.5,19.35,11.01
2018,12,16,15,30,0.0,22.0,3.1,13.9,22.0,18.11,9.86
2018,12,16,15,45,0.0,18.0,2.95,13.5,18.0,14.81,6.93
2018,12,16,16,0,0.0,14.0,2.8,13.1,14.0,11.51,4.38
2018,12,16,16,15,4.0,10.5,2.8,13.0,10.5,8.86,1.45
2018,12,16,16,30,8.0,7.0,2.8,12.9,7.0,6.05,0.0
2018,12,16,16,45,4.0,3.5,2.8,12.8,3.5,2.99,0.0
2018,12,16,17,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,15,12.5,5.0,1.2,7.35,5.5,0.0,0.0
2018,12,17,7,30,25.0,10.0,1.2,8.0,11.0,26.21,0.0
2018,12,17,7,45,162.0,24.0,1.25,8.65,41.0,188.75,107.81
2018,12,17,8,0,299.0,38.0,1.3,9.3,71.0,326.7,263.9
2018,12,17,8,15,432.0,41.5,1.45,9.8,111.5,448.12,369.43
2018,12,17,8,30,565.0,45.0,1.6,10.3,152.0,573.33,471.42
2018,12,17,8,45,523.0,58.0,1.7,10.8,174.5,566.45,467.99
2018,12,17,9,0,481.0,71.0,1.8,11.3,197.0,555.08,460.43
2018,12,17,9,15,457.5,86.5,1.75,11.7,220.0,552.6,458.17
2018,12,17,9,30,434.0,102.0,1.7,12.1,243.0,554.99,459.05
2018,12,17,9,45,513.0,101.0,1.65,12.5,283.5,625.63,511.9
2018,12,17,10,0,592.0,100.0,1.6,12.9,324.0,705.14,569.04
2018,12,17,10,15,720.0,82.5,1.6,13.15,373.5,797.5,634.26
2018,12,17,10,30,848.0,65.0,1.6,13.4,423.0,880.1,690.4
2018,12,17,10,45,863.5,64.5,1.55,13.7,443.0,874.83,683.51
2018,12,17,11,0,879.0,64.0,1.5,14.0,463.0,875.59,682.01
2018,12,17,11,15,884.5,64.5,1.55,14.15,475.0,865.19,674.46
2018,12,17,11,30,890.0,65.0,1.6,14.3,487.0,851.26,664.66
2018,12,17,11,45,892.0,65.0,1.6,14.5,491.5,830.25,649.31
2018,12,17,12,0,894.0,65.0,1.6,14.7,496.0,805.94,631.79
2018,12,17,12,15,853.5,74.0,1.65,14.75,483.5,763.67,602.33
2018,12,17,12,30,813.0,83.0,1.7,14.8,471.0,712.86,566.51
2018,12,17,12,45,650.5,116.0,1.7,14.85,422.5,605.73,485.61
2018,12,17,13,0,488.0,149.0,1.7,14.9,374.0,496.45,400.58
2018,12,17,13,15,382.0,156.0,1.75,14.85,328.0,413.12,334.96
2018,12,17,13,30,276.0,163.0,1.8,14.8,282.0,327.05,265.85
2018,12,17,13,45,245.5,151.0,1.8,14.7,252.5,282.38,229.45
2018,12,17,14,0,215.0,139.0,1.8,14.6,223.0,240.61,194.75
2018,12,17,14,15,238.0,128.0,1.6,14.25,214.5,225.17,180.84
2018,12,17,14,30,261.0,117.0,1.4,13.9,206.0,207.15,163.98
2018,12,17,14,45,285.5,100.5,1.2,13.55,188.5,181.83,140.32
2018,12,17,15,0,310.0,84.0,1.0,13.2,171.0,157.97,117.21
2018,12,17,15,15,345.0,74.5,1.0,13.2,158.0,134.2,93.58
2018,12,17,15,30,380.0,65.0,1.0,13.2,145.0,106.17,67.61
2018,12,17,15,45,259.0,52.5,1.0,12.15,101.5,61.01,37.24
2018,12,17,16,0,138.0,40.0,1.0,11.1,58.0,31.6,22.08
2018,12,17,16,15,127.0,29.0,1.0,10.8,41.0,22.28,12.47
2018,12,17,16,30,116.0,18.0,1.0,10.5,24.0,14.02,0.0
2018,12,17,16,45,58.0,9.0,1.0,10.2,12.0,7.68,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,15,37.0,6.0,1.25,7.15,7.0,0.0,0.0
2018,12,18,7,30,74.0,12.0,1.2,7.8,14.0,62.47,0.0
2018,12,18,7,45,161.5,24.5,1.15,8.4,39.0,188.68,101.7
2018,12,18,8,0,249.0,37.0,1.1,9.0,64.0,287.18,231.32
2018,12,18,8,15,441.5,39.0,1.2,9.6,112.0,452.1,371.85
2018,12,18,8,30,634.0,41.0,1.3,10.2,160.0,617.03,502.73
2018,12,18,8,45,682.0,44.5,1.45,10.75,199.0,676.43,549.54
2018,12,18,9,0,730.0,48.0,1.6,11.3,238.0,735.01,594.58
2018,12,18,9,15,757.0,51.5,1.55,11.75,273.5,773.68,621.54
2018,12,18,9,30,784.0,55.0,1.5,12.2,309.0,810.06,645.78
2018,12,18,9,45,799.5,58.5,1.4,12.65,339.5,833.34,659.15
2018,12,18,10,0,815.0,62.0,1.3,13.1,370.0,853.53,669.91
2018,12,18,10,15,830.0,63.5,1.3,13.45,395.5,867.21,677.48
2018,12,18,10,30,845.0,65.0,1.3,13.8,421.0,877.44,682.68
2018,12,18,10,45,855.0,66.0,1.25,14.15,440.0,869.4,674.57
2018,12,18,11,0,865.0,67.0,1.2,14.5,459.0,867.47,671.06
2018,12,18,11,15,870.5,67.5,1.2,14.7,471.0,857.34,663.05
2018,12,18,11,30,876.0,68.0,1.2,14.9,483.0,843.73,652.89
2018,12,18,11,45,878.5,68.0,1.25,15.15,487.5,823.52,638.85
2018,12,18,12,0,881.0,68.0,1.3,15.4,492.0,800.02,622.62
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,765.12,598.21
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,727.9,572.13
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,688.92,545.0
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,642.39,510.1
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,495.53,396.7
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,347.78,280.18
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,286.83,231.47
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,224.49,180.66
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,272.97,217.57
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,290.68,226.03
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,226.19,171.94
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,175.47,130.13
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,132.66,94.44
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,94.15,63.74
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,67.05,41.01
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,33.36,23.48
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,24.37,14.16
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,16.82,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,8.54,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
